Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,6,45,2.5,0.0,0.65,12.4,0.0,0.0,0.0
2018,2,1,7,0,5.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,118.5,12.0,0.6,13.0,19.0,42.0,0.0
2018,2,1,7,30,232.0,24.0,0.6,13.5,38.0,107.99,39.69
2018,2,1,7,45,319.0,33.5,0.6,13.95,72.0,166.42,121.74
2018,2,1,8,0,406.0,43.0,0.6,14.4,106.0,225.93,175.0
2018,2,1,8,15,449.5,54.5,0.75,14.85,145.5,275.71,219.07
2018,2,1,8,30,493.0,66.0,0.9,15.3,185.0,328.21,264.08
2018,2,1,8,45,593.0,66.0,1.05,15.8,237.0,399.3,322.53
2018,2,1,9,0,693.0,66.0,1.2,16.3,289.0,473.33,381.76
2018,2,1,9,15,761.0,62.5,1.3,16.85,337.5,532.31,427.63
2018,2,1,9,30,829.0,59.0,1.4,17.4,386.0,588.91,470.74
2018,2,1,9,45,850.0,60.5,1.5,17.95,423.0,626.16,498.05
2018,2,1,10,0,871.0,62.0,1.6,18.5,460.0,661.73,522.81
2018,2,1,10,15,885.0,63.5,1.7,19.1,491.0,690.44,541.78
2018,2,1,10,30,899.0,65.0,1.8,19.7,522.0,716.61,558.82
2018,2,1,10,45,897.0,69.0,1.85,20.35,543.0,731.36,567.16
2018,2,1,11,0,895.0,73.0,1.9,21.0,564.0,742.75,573.27
2018,2,1,11,15,825.0,96.5,1.95,21.3,560.0,726.77,560.92
2018,2,1,11,30,755.0,120.0,2.0,21.6,556.0,704.44,544.41
2018,2,1,11,45,704.0,139.5,2.05,21.95,550.5,686.11,530.17
2018,2,1,12,0,653.0,159.0,2.1,22.3,545.0,664.75,513.16
2018,2,1,12,15,680.5,150.0,2.2,22.45,553.0,668.13,516.23
2018,2,1,12,30,708.0,141.0,2.3,22.6,561.0,668.37,516.79
2018,2,1,12,45,675.0,149.5,2.35,22.75,546.5,641.6,496.53
2018,2,1,13,0,642.0,158.0,2.4,22.9,532.0,613.33,475.22
2018,2,1,13,15,671.0,144.0,2.4,22.85,526.5,601.49,467.0
2018,2,1,13,30,700.0,130.0,2.4,22.8,521.0,585.98,455.73
2018,2,1,13,45,741.5,112.0,2.4,22.7,512.0,569.94,443.99
2018,2,1,14,0,783.0,94.0,2.4,22.6,503.0,548.76,427.92
2018,2,1,14,15,802.5,84.0,2.3,22.35,483.0,519.89,405.1
2018,2,1,14,30,822.0,74.0,2.2,22.1,463.0,487.38,378.79
2018,2,1,14,45,753.0,81.0,2.1,21.8,417.0,428.6,331.84
2018,2,1,15,0,684.0,88.0,2.0,21.5,371.0,373.18,286.87
2018,2,1,15,15,709.0,74.5,2.0,21.5,342.5,336.62,254.64
2018,2,1,15,30,734.0,61.0,2.0,21.5,314.0,296.0,217.79
2018,2,1,15,45,682.5,58.5,1.55,19.8,269.0,242.2,172.2
2018,2,1,16,0,631.0,56.0,1.1,18.1,224.0,191.47,129.05
2018,2,1,16,15,570.0,51.0,1.15,17.35,181.0,141.97,88.15
2018,2,1,16,30,509.0,46.0,1.2,16.6,138.0,98.29,54.54
2018,2,1,16,45,406.0,38.5,1.25,15.8,98.0,56.04,27.86
2018,2,1,17,0,303.0,31.0,1.3,15.0,58.0,24.94,14.29
2018,2,1,17,15,178.5,18.5,1.3,14.7,32.0,15.17,0.0
2018,2,1,17,30,54.0,6.0,1.3,14.4,6.0,5.9,0.0
2018,2,1,17,45,27.0,3.0,1.25,14.15,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,2,6,45,12.5,1.5,0.9,11.8,1.0,0.0,0.0
2018,2,2,7,0,25.0,3.0,0.9,11.9,2.0,0.0,0.0
2018,2,2,7,15,98.5,14.0,0.95,12.65,19.0,39.06,0.0
2018,2,2,7,30,172.0,25.0,1.0,13.4,36.0,92.51,39.49
2018,2,2,7,45,260.0,37.0,1.0,14.2,70.0,149.67,110.36
2018,2,2,8,0,348.0,49.0,1.0,15.0,104.0,210.18,163.54
2018,2,2,8,15,396.5,60.0,1.15,15.65,142.0,259.35,206.7
2018,2,2,8,30,445.0,71.0,1.3,16.3,180.0,311.71,251.3
2018,2,2,8,45,427.0,89.0,1.4,16.95,210.0,337.8,273.49
2018,2,2,9,0,409.0,107.0,1.5,17.6,240.0,363.33,294.1
2018,2,2,9,15,422.0,121.0,1.55,18.3,274.0,399.96,322.56
2018,2,2,9,30,435.0,135.0,1.6,19.0,308.0,436.02,349.67
2018,2,2,9,45,455.0,145.0,1.65,19.75,341.0,471.36,375.63
2018,2,2,10,0,475.0,155.0,1.7,20.5,374.0,506.12,400.56
2018,2,2,10,15,499.0,161.0,1.7,21.05,404.5,538.36,423.36
2018,2,2,10,30,523.0,167.0,1.7,21.6,435.0,569.67,445.07
2018,2,2,10,45,496.5,183.0,1.75,22.15,447.0,574.15,446.28
2018,2,2,11,0,470.0,199.0,1.8,22.7,459.0,575.91,445.66
2018,2,2,11,15,414.5,221.5,1.8,22.9,455.5,560.66,432.48
2018,2,2,11,30,359.0,244.0,1.8,23.1,452.0,535.98,412.71
2018,2,2,11,45,398.5,238.5,1.75,23.3,473.0,557.27,428.29
2018,2,2,12,0,438.0,233.0,1.7,23.5,494.0,584.07,447.14
2018,2,2,12,15,441.5,232.5,1.7,23.55,496.0,580.53,444.11
2018,2,2,12,30,445.0,232.0,1.7,23.6,498.0,575.23,440.06
2018,2,2,12,45,452.0,226.5,1.65,23.6,494.0,565.39,432.75
2018,2,2,13,0,459.0,221.0,1.6,23.6,490.0,553.7,424.1
2018,2,2,13,15,517.0,196.0,1.6,23.55,492.5,553.63,425.12
2018,2,2,13,30,575.0,171.0,1.6,23.5,495.0,549.07,422.55
2018,2,2,13,45,611.5,152.5,1.6,23.45,485.0,535.74,412.88
2018,2,2,14,0,648.0,134.0,1.6,23.4,475.0,516.09,398.29
2018,2,2,14,15,598.5,138.0,1.5,23.1,439.5,468.81,362.02
2018,2,2,14,30,549.0,142.0,1.4,22.8,404.0,421.59,325.5
2018,2,2,14,45,570.5,125.5,1.35,22.5,380.5,392.42,302.22
2018,2,2,15,0,592.0,109.0,1.3,22.2,357.0,358.37,274.16
2018,2,2,15,15,662.0,88.0,1.3,22.2,339.5,334.54,251.95
2018,2,2,15,30,732.0,67.0,1.3,22.2,322.0,303.66,222.47
2018,2,2,15,45,659.5,65.0,1.1,20.75,272.0,243.64,173.11
2018,2,2,16,0,587.0,63.0,0.9,19.3,222.0,190.5,129.33
2018,2,2,16,15,510.5,57.5,0.95,18.65,177.0,139.96,88.61
2018,2,2,16,30,434.0,52.0,1.0,18.0,132.0,97.01,56.27
2018,2,2,16,45,350.5,42.0,1.05,17.4,94.5,57.28,30.14
2018,2,2,17,0,267.0,32.0,1.1,16.8,57.0,26.58,15.8
2018,2,2,17,15,158.0,19.5,1.1,16.55,32.0,15.43,0.0
2018,2,2,17,30,49.0,7.0,1.1,16.3,7.0,6.88,0.0
2018,2,2,17,45,24.5,3.5,1.1,16.0,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,6,45,9.0,1.5,1.05,11.0,1.0,0.0,0.0
2018,2,3,7,0,18.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,2,3,7,15,154.5,14.5,1.1,12.3,24.0,54.25,0.0
2018,2,3,7,30,291.0,26.0,1.2,13.3,46.0,130.4,63.83
2018,2,3,7,45,410.5,34.5,1.35,14.3,87.0,201.37,149.28
2018,2,3,8,0,530.0,43.0,1.5,15.3,128.0,277.51,215.85
2018,2,3,8,15,600.0,49.0,1.5,16.0,174.5,338.54,268.95
2018,2,3,8,30,670.0,55.0,1.5,16.7,221.0,401.29,321.71
2018,2,3,8,45,714.5,59.5,1.55,17.35,267.0,456.05,366.57
2018,2,3,9,0,759.0,64.0,1.6,18.0,313.0,512.08,410.72
2018,2,3,9,15,793.5,66.0,1.5,18.8,356.5,560.1,446.31
2018,2,3,9,30,828.0,68.0,1.4,19.6,400.0,607.82,480.18
2018,2,3,9,45,854.0,68.5,1.35,20.45,439.0,647.51,507.2
2018,2,3,10,0,880.0,69.0,1.3,21.3,478.0,681.44,528.51
2018,2,3,10,15,893.5,71.0,1.2,21.85,509.5,710.72,545.63
2018,2,3,10,30,907.0,73.0,1.1,22.4,541.0,737.39,560.57
2018,2,3,10,45,916.5,73.5,1.0,22.9,565.5,756.58,570.2
2018,2,3,11,0,926.0,74.0,0.9,23.4,590.0,772.67,577.64
2018,2,3,11,15,931.5,75.0,0.75,23.7,607.0,783.12,580.91
2018,2,3,11,30,937.0,76.0,0.6,24.0,624.0,790.15,581.85
2018,2,3,11,45,940.0,76.0,0.45,24.25,633.0,790.72,578.65
2018,2,3,12,0,943.0,76.0,0.3,24.5,642.0,787.79,573.36
2018,2,3,12,15,943.5,76.5,0.35,24.7,643.5,780.07,568.66
2018,2,3,12,30,944.0,77.0,0.4,24.9,645.0,768.88,561.89
2018,2,3,12,45,942.0,76.0,0.45,25.1,638.0,750.87,550.75
2018,2,3,13,0,940.0,75.0,0.5,25.3,631.0,729.61,537.56
2018,2,3,13,15,935.0,75.0,0.6,25.25,616.5,704.29,522.86
2018,2,3,13,30,930.0,75.0,0.7,25.2,602.0,676.07,504.77
2018,2,3,13,45,921.0,73.5,0.75,25.2,579.0,641.07,480.56
2018,2,3,14,0,912.0,72.0,0.8,25.2,556.0,603.76,454.1
2018,2,3,14,15,899.5,71.0,0.85,25.0,526.5,562.99,424.67
2018,2,3,14,30,887.0,70.0,0.9,24.8,497.0,520.58,393.06
2018,2,3,14,45,869.0,68.0,0.95,24.6,461.0,473.2,356.73
2018,2,3,15,0,851.0,66.0,1.0,24.4,425.0,425.2,318.64
2018,2,3,15,15,825.5,63.5,1.0,24.4,384.0,373.22,275.93
2018,2,3,15,30,800.0,61.0,1.0,24.4,343.0,321.9,232.59
2018,2,3,15,45,762.5,57.5,0.95,22.75,298.0,267.25,187.27
2018,2,3,16,0,725.0,54.0,0.9,21.1,253.0,215.12,143.25
2018,2,3,16,15,667.0,49.0,0.95,20.25,206.0,160.9,98.57
2018,2,3,16,30,609.0,44.0,1.0,19.4,159.0,112.13,60.84
2018,2,3,16,45,511.5,37.5,1.1,18.6,115.0,63.73,29.74
2018,2,3,17,0,414.0,31.0,1.2,17.8,71.0,27.09,16.4
2018,2,3,17,15,253.0,20.0,1.2,17.45,40.5,16.29,0.0
2018,2,3,17,30,92.0,9.0,1.2,17.1,10.0,8.85,0.0
2018,2,3,17,45,46.0,4.5,1.2,16.8,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.05,12.6,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,12.7,2.0,0.0,0.0
2018,2,4,7,15,157.0,14.5,1.0,13.45,24.5,55.23,0.0
2018,2,4,7,30,290.0,26.0,1.0,14.2,47.0,131.69,70.03
2018,2,4,7,45,364.0,35.5,0.95,15.0,82.0,186.84,138.68
2018,2,4,8,0,438.0,45.0,0.9,15.8,117.0,244.03,189.57
2018,2,4,8,15,343.0,69.0,0.9,16.35,136.0,246.55,195.99
2018,2,4,8,30,248.0,93.0,0.9,16.9,155.0,234.65,188.57
2018,2,4,8,45,288.5,107.0,0.85,17.5,192.5,280.51,226.25
2018,2,4,9,0,329.0,121.0,0.8,18.1,230.0,328.72,264.34
2018,2,4,9,15,362.0,133.0,0.75,18.85,267.5,380.07,303.27
2018,2,4,9,30,395.0,145.0,0.7,19.6,305.0,424.66,335.92
2018,2,4,9,45,472.0,142.5,0.65,20.35,351.0,482.37,378.14
2018,2,4,10,0,549.0,140.0,0.6,21.1,397.0,542.41,420.58
2018,2,4,10,15,513.0,161.5,0.8,21.55,414.0,551.82,426.51
2018,2,4,10,30,477.0,183.0,1.0,22.0,431.0,557.65,430.1
2018,2,4,10,45,508.0,183.0,1.2,22.5,458.0,585.75,450.9
2018,2,4,11,0,539.0,183.0,1.4,23.0,485.0,612.67,470.41
2018,2,4,11,15,620.5,164.5,1.5,23.15,522.0,658.94,504.5
2018,2,4,11,30,702.0,146.0,1.6,23.3,559.0,700.86,535.06
2018,2,4,11,45,780.5,123.5,1.7,23.45,589.5,733.07,557.8
2018,2,4,12,0,859.0,101.0,1.8,23.6,620.0,759.93,576.37
2018,2,4,12,15,836.0,108.0,1.85,23.65,614.0,742.27,564.05
2018,2,4,12,30,813.0,115.0,1.9,23.7,608.0,721.84,550.25
2018,2,4,12,45,729.5,139.5,1.9,23.75,578.0,676.6,517.32
2018,2,4,13,0,646.0,164.0,1.9,23.8,548.0,628.92,481.85
2018,2,4,13,15,633.5,162.5,1.9,23.75,532.0,602.49,462.85
2018,2,4,13,30,621.0,161.0,1.9,23.7,516.0,574.49,442.3
2018,2,4,13,45,596.5,160.0,1.9,23.65,490.5,538.3,415.38
2018,2,4,14,0,572.0,159.0,1.9,23.6,465.0,499.72,386.39
2018,2,4,14,15,639.5,131.0,1.75,23.3,456.0,487.97,377.41
2018,2,4,14,30,707.0,103.0,1.6,23.0,447.0,467.32,360.8
2018,2,4,14,45,656.5,106.5,1.5,22.7,407.5,416.92,320.89
2018,2,4,15,0,606.0,110.0,1.4,22.4,368.0,369.0,282.4
2018,2,4,15,15,583.0,102.5,1.4,22.4,331.5,323.49,244.88
2018,2,4,15,30,560.0,95.0,1.4,22.4,295.0,278.99,207.31
2018,2,4,15,45,550.0,84.5,1.1,20.95,259.5,236.42,170.94
2018,2,4,16,0,540.0,74.0,0.8,19.5,224.0,194.06,134.13
2018,2,4,16,15,489.0,64.5,0.9,18.85,181.5,145.94,94.53
2018,2,4,16,30,438.0,55.0,1.0,18.2,139.0,102.78,60.74
2018,2,4,16,45,418.5,44.5,1.05,17.5,106.5,65.91,34.44
2018,2,4,17,0,399.0,34.0,1.1,16.8,74.0,31.01,19.94
2018,2,4,17,15,242.5,22.0,1.1,16.55,42.5,18.14,0.0
2018,2,4,17,30,86.0,10.0,1.1,16.3,11.0,9.83,0.0
2018,2,4,17,45,43.0,5.0,1.1,16.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,5,6,45,15.0,2.0,0.5,13.6,1.5,0.0,0.0
2018,2,5,7,0,30.0,4.0,0.4,13.9,3.0,0.0,0.0
2018,2,5,7,15,186.5,15.0,0.45,14.65,27.0,63.82,0.0
2018,2,5,7,30,343.0,26.0,0.5,15.4,51.0,149.81,84.84
2018,2,5,7,45,403.0,37.5,0.5,16.15,88.5,203.85,150.79
2018,2,5,8,0,463.0,49.0,0.5,16.9,126.0,259.65,200.25
2018,2,5,8,15,568.5,51.5,0.65,17.45,176.0,330.46,259.91
2018,2,5,8,30,674.0,54.0,0.8,18.0,226.0,405.95,321.83
2018,2,5,8,45,736.5,55.5,0.9,18.55,275.5,467.29,371.01
2018,2,5,9,0,799.0,57.0,1.0,19.1,325.0,531.12,420.53
2018,2,5,9,15,828.5,58.5,1.2,19.8,368.0,577.08,455.73
2018,2,5,9,30,858.0,60.0,1.4,20.5,411.0,618.32,486.74
2018,2,5,9,45,879.5,61.5,1.6,21.15,449.5,657.18,514.94
2018,2,5,10,0,901.0,63.0,1.8,21.8,488.0,694.29,540.25
2018,2,5,10,15,912.5,64.5,1.95,22.25,519.0,722.24,558.85
2018,2,5,10,30,924.0,66.0,2.1,22.7,550.0,747.45,575.47
2018,2,5,10,45,931.5,67.5,2.25,23.1,574.5,766.76,588.02
2018,2,5,11,0,939.0,69.0,2.4,23.5,599.0,782.84,598.4
2018,2,5,11,15,943.5,70.0,2.55,23.7,616.0,792.75,605.01
2018,2,5,11,30,948.0,71.0,2.7,23.9,633.0,799.2,609.35
2018,2,5,11,45,949.5,72.0,2.85,24.05,642.0,799.85,609.9
2018,2,5,12,0,951.0,73.0,3.0,24.2,651.0,796.95,608.11
2018,2,5,12,15,948.5,74.0,3.05,24.25,651.5,787.53,601.58
2018,2,5,12,30,946.0,75.0,3.1,24.3,652.0,774.68,592.79
2018,2,5,12,45,940.0,76.0,3.1,24.3,644.5,755.97,579.83
2018,2,5,13,0,934.0,77.0,3.1,24.3,637.0,734.12,564.76
2018,2,5,13,15,923.5,78.0,3.1,24.25,620.5,706.25,545.52
2018,2,5,13,30,913.0,79.0,3.1,24.2,604.0,675.76,523.33
2018,2,5,13,45,911.5,76.0,3.05,24.1,583.5,644.15,499.57
2018,2,5,14,0,910.0,73.0,3.0,24.0,563.0,609.8,473.29
2018,2,5,14,15,898.0,71.5,2.85,23.75,533.5,568.69,441.29
2018,2,5,14,30,886.0,70.0,2.7,23.5,504.0,525.91,407.31
2018,2,5,14,45,867.0,68.0,2.6,23.25,467.5,477.92,368.68
2018,2,5,15,0,848.0,66.0,2.5,23.0,431.0,429.36,328.59
2018,2,5,15,15,825.5,63.0,2.5,23.0,390.5,377.89,285.08
2018,2,5,15,30,803.0,60.0,2.5,23.0,350.0,326.8,240.8
2018,2,5,15,45,726.0,62.0,1.85,21.4,298.5,266.09,190.23
2018,2,5,16,0,649.0,64.0,1.2,19.8,247.0,210.8,144.09
2018,2,5,16,15,482.5,63.5,1.2,18.85,186.0,145.2,94.45
2018,2,5,16,30,316.0,63.0,1.2,17.9,125.0,95.98,60.46
2018,2,5,16,45,372.5,47.0,1.25,16.95,100.5,66.39,36.26
2018,2,5,17,0,429.0,31.0,1.3,16.0,76.0,29.37,14.41
2018,2,5,17,15,268.5,21.0,1.25,15.8,44.0,16.86,0.0
2018,2,5,17,30,108.0,11.0,1.2,15.6,12.0,10.81,0.0
2018,2,5,17,45,54.0,5.5,1.2,15.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,6,45,11.5,1.5,1.1,10.65,1.0,0.0,0.0
2018,2,6,7,0,23.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,2,6,7,15,180.5,15.0,1.0,11.95,27.5,62.67,0.0
2018,2,6,7,30,338.0,27.0,1.0,12.9,53.0,150.95,91.27
2018,2,6,7,45,487.5,32.5,1.05,13.9,99.5,226.39,169.91
2018,2,6,8,0,637.0,38.0,1.1,14.9,146.0,316.59,246.74
2018,2,6,8,15,692.0,43.0,1.15,15.6,193.5,375.38,298.0
2018,2,6,8,30,747.0,48.0,1.2,16.3,241.0,437.18,349.69
2018,2,6,8,45,794.0,50.5,1.25,16.95,289.5,494.28,395.82
2018,2,6,9,0,841.0,53.0,1.3,17.6,338.0,548.97,438.45
2018,2,6,9,15,869.5,55.0,1.5,18.3,382.5,596.26,474.87
2018,2,6,9,30,898.0,57.0,1.7,19.0,427.0,642.8,509.69
2018,2,6,9,45,917.5,58.0,1.85,19.65,466.0,681.0,536.59
2018,2,6,10,0,937.0,59.0,2.0,20.3,505.0,717.2,560.89
2018,2,6,10,15,950.5,60.5,2.1,20.7,538.0,747.45,580.85
2018,2,6,10,30,964.0,62.0,2.2,21.1,571.0,774.88,598.75
2018,2,6,10,45,973.5,62.5,2.3,21.5,596.5,795.15,611.57
2018,2,6,11,0,983.0,63.0,2.4,21.9,622.0,812.1,622.16
2018,2,6,11,15,989.5,63.5,2.45,22.1,640.5,823.32,628.98
2018,2,6,11,30,996.0,64.0,2.5,22.3,659.0,830.92,633.45
2018,2,6,11,45,999.5,64.5,2.5,22.5,669.0,832.55,633.59
2018,2,6,12,0,1003.0,65.0,2.5,22.7,679.0,830.43,631.35
2018,2,6,12,15,1000.0,66.0,2.45,22.75,679.5,820.26,623.73
2018,2,6,12,30,997.0,67.0,2.4,22.8,680.0,806.47,613.81
2018,2,6,12,45,992.0,68.0,2.4,22.85,672.5,787.71,600.94
2018,2,6,13,0,987.0,69.0,2.4,22.9,665.0,765.59,585.82
2018,2,6,13,15,981.0,69.0,2.4,22.85,649.5,738.48,567.46
2018,2,6,13,30,975.0,69.0,2.4,22.8,634.0,708.34,546.64
2018,2,6,13,45,966.5,68.5,2.35,22.7,611.0,673.27,520.51
2018,2,6,14,0,958.0,68.0,2.3,22.6,588.0,635.7,492.06
2018,2,6,14,15,945.5,67.0,2.25,22.35,557.5,593.09,459.55
2018,2,6,14,30,933.0,66.0,2.2,22.1,527.0,548.72,424.86
2018,2,6,14,45,914.5,64.5,2.1,21.85,489.5,499.47,385.38
2018,2,6,15,0,896.0,63.0,2.0,21.6,452.0,449.49,344.24
2018,2,6,15,15,872.0,60.5,2.0,21.6,409.5,395.94,299.19
2018,2,6,15,30,848.0,58.0,2.0,21.6,367.0,342.77,253.25
2018,2,6,15,45,813.5,55.0,1.55,20.1,321.0,286.07,204.52
2018,2,6,16,0,779.0,52.0,1.1,18.6,275.0,232.03,157.38
2018,2,6,16,15,726.5,47.5,1.1,17.75,226.5,175.77,109.81
2018,2,6,16,30,674.0,43.0,1.1,16.9,178.0,124.29,68.59
2018,2,6,16,45,584.0,37.0,1.15,16.05,131.5,73.9,34.88
2018,2,6,17,0,494.0,31.0,1.2,15.2,85.0,33.34,16.36
2018,2,6,17,15,312.5,21.5,1.2,15.0,49.5,17.16,1.76
2018,2,6,17,30,131.0,12.0,1.2,14.8,14.0,11.8,0.0
2018,2,6,17,45,65.5,6.0,1.2,14.6,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,6,45,27.0,3.0,1.25,10.6,2.5,0.0,0.0
2018,2,7,7,0,54.0,6.0,1.2,10.9,5.0,0.0,0.0
2018,2,7,7,15,215.0,17.0,1.35,12.0,31.5,74.3,0.0
2018,2,7,7,30,376.0,28.0,1.5,13.1,58.0,165.75,104.65
2018,2,7,7,45,484.0,34.5,1.7,14.2,101.0,232.28,175.55
2018,2,7,8,0,592.0,41.0,1.9,15.3,144.0,303.09,237.89
2018,2,7,8,15,647.0,47.0,1.9,15.95,190.5,361.36,289.06
2018,2,7,8,30,702.0,53.0,1.9,16.6,237.0,422.73,340.74
2018,2,7,8,45,749.0,56.0,1.95,17.3,284.5,478.97,386.59
2018,2,7,9,0,796.0,59.0,2.0,18.0,332.0,536.62,431.81
2018,2,7,9,15,823.0,61.0,2.2,18.8,374.5,581.86,466.58
2018,2,7,9,30,850.0,63.0,2.4,19.6,417.0,622.21,496.86
2018,2,7,9,45,870.5,65.0,2.55,20.45,455.5,661.0,524.29
2018,2,7,10,0,891.0,67.0,2.7,21.3,494.0,698.0,548.93
2018,2,7,10,15,903.5,68.5,2.7,21.75,525.5,726.59,567.27
2018,2,7,10,30,916.0,70.0,2.7,22.2,557.0,752.49,583.55
2018,2,7,10,45,924.5,71.0,2.75,22.65,582.0,771.94,595.47
2018,2,7,11,0,933.0,72.0,2.8,23.1,607.0,788.22,605.22
2018,2,7,11,15,937.5,73.0,2.75,23.3,624.0,798.15,610.58
2018,2,7,11,30,942.0,74.0,2.7,23.5,641.0,804.63,613.67
2018,2,7,11,45,944.5,74.5,2.65,23.75,650.0,805.5,612.89
2018,2,7,12,0,947.0,75.0,2.6,24.0,659.0,802.82,609.84
2018,2,7,12,15,943.5,76.5,2.55,24.05,659.5,793.22,602.63
2018,2,7,12,30,940.0,78.0,2.5,24.1,660.0,780.2,593.24
2018,2,7,12,45,932.5,80.0,2.4,24.2,652.0,761.51,579.61
2018,2,7,13,0,925.0,82.0,2.3,24.3,644.0,739.73,563.97
2018,2,7,13,15,919.5,81.5,2.2,24.2,629.5,713.69,545.86
2018,2,7,13,30,914.0,81.0,2.1,24.1,615.0,684.81,525.06
2018,2,7,13,45,905.0,80.0,2.05,24.05,592.0,650.55,499.64
2018,2,7,14,0,896.0,79.0,2.0,24.0,569.0,614.0,472.11
2018,2,7,14,15,883.5,77.5,1.85,23.75,539.5,572.91,440.56
2018,2,7,14,30,871.0,76.0,1.7,23.5,510.0,530.22,407.12
2018,2,7,14,45,852.5,74.0,1.6,23.3,474.0,483.15,369.75
2018,2,7,15,0,834.0,72.0,1.5,23.1,438.0,434.86,330.49
2018,2,7,15,15,808.5,69.0,1.5,23.1,396.5,382.58,287.27
2018,2,7,15,30,783.0,66.0,1.5,23.1,355.0,331.0,243.47
2018,2,7,15,45,745.5,62.5,1.15,21.65,309.5,276.5,197.4
2018,2,7,16,0,708.0,59.0,0.8,20.2,264.0,224.56,152.85
2018,2,7,16,15,651.0,54.0,0.85,19.3,217.0,170.52,108.02
2018,2,7,16,30,594.0,49.0,0.9,18.4,170.0,120.43,68.4
2018,2,7,16,45,483.0,42.0,1.0,17.5,123.5,71.44,35.92
2018,2,7,17,0,372.0,35.0,1.1,16.6,77.0,34.51,17.81
2018,2,7,17,15,242.0,24.0,1.1,16.2,46.0,19.46,4.56
2018,2,7,17,30,112.0,13.0,1.1,15.8,15.0,12.78,0.0
2018,2,7,17,45,56.0,6.5,1.1,15.35,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,0.95,12.65,2.5,0.0,0.0
2018,2,8,7,0,46.0,6.0,0.9,12.9,5.0,0.0,0.0
2018,2,8,7,15,205.0,17.5,0.9,13.75,32.0,72.61,0.0
2018,2,8,7,30,364.0,29.0,0.9,14.6,59.0,164.85,106.85
2018,2,8,7,45,475.5,36.0,0.9,15.5,103.0,232.13,174.61
2018,2,8,8,0,587.0,43.0,0.9,16.4,147.0,304.82,237.11
2018,2,8,8,15,643.0,48.5,0.9,17.0,193.5,363.09,287.12
2018,2,8,8,30,699.0,54.0,0.9,17.6,240.0,424.47,337.57
2018,2,8,8,45,746.5,57.5,0.95,18.25,288.0,481.65,383.03
2018,2,8,9,0,794.0,61.0,1.0,18.9,336.0,540.29,427.86
2018,2,8,9,15,823.0,63.0,1.0,19.7,379.5,586.85,461.57
2018,2,8,9,30,852.0,65.0,1.0,20.5,423.0,632.7,493.6
2018,2,8,9,45,874.0,66.0,0.95,21.3,461.5,667.39,515.69
2018,2,8,10,0,896.0,67.0,0.9,22.1,500.0,704.44,537.91
2018,2,8,10,15,909.0,69.0,1.0,22.6,532.5,734.16,557.03
2018,2,8,10,30,922.0,71.0,1.1,23.1,565.0,761.18,574.24
2018,2,8,10,45,931.5,71.5,1.15,23.6,590.0,780.94,585.87
2018,2,8,11,0,941.0,72.0,1.2,24.1,615.0,797.52,595.47
2018,2,8,11,15,947.0,72.5,1.3,24.3,632.5,808.11,602.43
2018,2,8,11,30,953.0,73.0,1.4,24.5,650.0,815.23,607.23
2018,2,8,11,45,956.0,73.0,1.45,24.65,659.5,815.94,607.42
2018,2,8,12,0,959.0,73.0,1.5,24.8,669.0,813.05,605.41
2018,2,8,12,15,960.0,73.0,1.55,24.9,670.5,805.07,600.24
2018,2,8,12,30,961.0,73.0,1.6,25.0,672.0,793.53,592.84
2018,2,8,12,45,959.5,72.0,1.65,25.05,665.0,775.57,581.29
2018,2,8,13,0,958.0,71.0,1.7,25.1,658.0,754.25,567.53
2018,2,8,13,15,953.0,70.5,1.75,25.0,643.0,727.84,550.58
2018,2,8,13,30,948.0,70.0,1.8,24.9,628.0,698.45,531.46
2018,2,8,13,45,940.5,69.0,1.8,24.8,605.5,664.14,506.72
2018,2,8,14,0,933.0,68.0,1.8,24.7,583.0,627.34,479.66
2018,2,8,14,15,921.5,67.5,1.8,24.5,553.5,586.55,449.2
2018,2,8,14,30,910.0,67.0,1.8,24.3,524.0,543.96,416.56
2018,2,8,14,45,894.0,64.5,1.8,24.1,487.5,495.6,378.71
2018,2,8,15,0,878.0,62.0,1.8,23.9,451.0,446.35,339.01
2018,2,8,15,15,855.0,60.0,1.8,23.9,409.5,394.28,295.72
2018,2,8,15,30,832.0,58.0,1.8,23.9,368.0,342.52,251.5
2018,2,8,15,45,799.0,55.0,1.4,22.35,322.5,286.71,204.13
2018,2,8,16,0,766.0,52.0,1.0,20.8,277.0,233.46,158.13
2018,2,8,16,15,694.0,49.5,1.05,19.9,226.5,175.84,110.65
2018,2,8,16,30,622.0,47.0,1.1,19.0,176.0,125.15,70.94
2018,2,8,16,45,539.0,39.5,1.15,18.05,130.5,74.53,36.08
2018,2,8,17,0,456.0,32.0,1.2,17.1,85.0,34.12,15.81
2018,2,8,17,15,307.0,22.5,1.2,16.75,51.0,17.72,4.91
2018,2,8,17,30,158.0,13.0,1.2,16.4,17.0,12.78,0.0
2018,2,8,17,45,79.0,6.5,1.2,16.05,8.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,45,39.0,3.5,0.85,12.85,3.0,0.0,0.0
2018,2,9,7,0,78.0,7.0,0.8,13.1,6.0,6.88,0.0
2018,2,9,7,15,262.5,17.0,0.9,13.95,36.0,88.33,0.0
2018,2,9,7,30,447.0,27.0,1.0,14.8,66.0,186.9,124.02
2018,2,9,7,45,547.0,32.5,1.05,15.65,110.5,252.71,190.41
2018,2,9,8,0,647.0,38.0,1.1,16.5,155.0,326.25,254.15
2018,2,9,8,15,696.5,43.0,1.2,17.1,202.0,383.5,303.97
2018,2,9,8,30,746.0,48.0,1.3,17.7,249.0,443.36,353.91
2018,2,9,8,45,783.0,51.5,1.4,18.35,296.0,496.76,396.97
2018,2,9,9,0,820.0,55.0,1.5,19.0,343.0,547.02,436.2
2018,2,9,9,15,853.5,56.0,1.65,19.7,388.0,595.89,473.25
2018,2,9,9,30,887.0,57.0,1.8,20.4,433.0,644.39,508.95
2018,2,9,9,45,905.0,58.5,1.9,21.1,471.5,682.23,534.39
2018,2,9,10,0,923.0,60.0,2.0,21.8,510.0,718.02,557.74
2018,2,9,10,15,935.5,61.5,2.2,22.35,542.5,747.51,577.38
2018,2,9,10,30,948.0,63.0,2.4,22.9,575.0,774.18,594.96
2018,2,9,10,45,956.5,63.5,2.55,23.45,600.0,793.67,607.11
2018,2,9,11,0,965.0,64.0,2.7,24.0,625.0,809.86,617.05
2018,2,9,11,15,970.5,65.0,2.85,24.3,643.0,820.9,624.09
2018,2,9,11,30,976.0,66.0,3.0,24.6,661.0,828.35,628.78
2018,2,9,11,45,978.5,66.5,3.1,24.9,670.5,829.28,628.8
2018,2,9,12,0,981.0,67.0,3.2,25.2,680.0,826.53,626.44
2018,2,9,12,15,980.0,67.5,3.25,25.25,681.5,817.45,620.19
2018,2,9,12,30,979.0,68.0,3.3,25.3,683.0,804.77,611.59
2018,2,9,12,45,974.5,69.5,3.35,25.4,676.0,787.11,599.51
2018,2,9,13,0,970.0,71.0,3.4,25.5,669.0,766.1,585.17
2018,2,9,13,15,965.5,71.0,3.45,25.4,654.5,740.25,567.88
2018,2,9,13,30,961.0,71.0,3.5,25.3,640.0,711.35,548.38
2018,2,9,13,45,951.0,70.5,3.5,25.2,616.5,675.55,522.07
2018,2,9,14,0,941.0,70.0,3.5,25.1,593.0,637.37,493.31
2018,2,9,14,15,911.5,70.0,3.4,24.75,555.0,586.62,454.79
2018,2,9,14,30,882.0,70.0,3.3,24.4,517.0,535.44,415.11
2018,2,9,14,45,852.5,71.0,3.2,24.05,478.5,485.22,375.15
2018,2,9,15,0,823.0,72.0,3.1,23.7,440.0,435.3,334.4
2018,2,9,15,15,831.5,65.5,3.1,23.7,408.0,393.01,297.83
2018,2,9,15,30,840.0,59.0,3.1,23.7,376.0,348.79,258.41
2018,2,9,15,45,751.0,62.5,2.3,22.05,319.5,282.5,203.64
2018,2,9,16,0,662.0,66.0,1.5,20.4,263.0,223.34,154.61
2018,2,9,16,15,540.0,64.5,1.45,19.35,207.0,162.29,106.51
2018,2,9,16,30,418.0,63.0,1.4,18.3,151.0,113.76,70.69
2018,2,9,16,45,374.0,50.0,1.35,17.25,113.5,73.22,41.02
2018,2,9,17,0,330.0,37.0,1.3,16.2,76.0,37.38,19.79
2018,2,9,17,15,229.5,25.5,1.3,16.05,46.5,20.5,7.75
2018,2,9,17,30,129.0,14.0,1.3,15.9,17.0,13.76,0.0
2018,2,9,17,45,64.5,7.0,1.25,15.7,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,10,6,45,22.0,3.0,0.85,9.8,3.0,0.0,0.0
2018,2,10,7,0,44.0,6.0,0.8,10.2,6.0,5.9,0.0
2018,2,10,7,15,84.5,19.5,0.95,10.85,25.0,42.45,0.0
2018,2,10,7,30,125.0,33.0,1.1,11.5,44.0,88.75,60.46
2018,2,10,7,45,236.5,47.0,1.25,12.2,84.5,157.28,121.51
2018,2,10,8,0,348.0,61.0,1.4,12.9,125.0,230.31,184.12
2018,2,10,8,15,474.0,63.0,1.55,13.6,177.0,307.8,249.88
2018,2,10,8,30,600.0,65.0,1.7,14.3,229.0,393.97,321.38
2018,2,10,8,45,699.0,62.5,1.85,15.0,286.0,466.1,380.17
2018,2,10,9,0,798.0,60.0,2.0,15.7,343.0,546.56,443.71
2018,2,10,9,15,830.5,61.0,2.3,16.5,387.5,594.48,480.9
2018,2,10,9,30,863.0,62.0,2.6,17.3,432.0,637.78,513.97
2018,2,10,9,45,880.0,64.5,2.9,18.1,470.0,675.52,540.81
2018,2,10,10,0,897.0,67.0,3.2,18.9,508.0,711.23,565.41
2018,2,10,10,15,909.5,68.5,3.35,19.2,540.0,740.19,585.26
2018,2,10,10,30,922.0,70.0,3.5,19.5,572.0,766.43,603.07
2018,2,10,10,45,930.5,71.0,3.6,19.85,597.0,786.13,615.81
2018,2,10,11,0,939.0,72.0,3.7,20.2,622.0,802.63,626.32
2018,2,10,11,15,944.5,72.5,3.75,20.35,639.5,812.9,632.71
2018,2,10,11,30,950.0,73.0,3.8,20.5,657.0,819.69,636.79
2018,2,10,11,45,948.5,75.5,3.85,20.65,665.5,819.76,636.23
2018,2,10,12,0,947.0,78.0,3.9,20.8,674.0,816.25,633.31
2018,2,10,12,15,939.5,80.5,3.95,20.85,673.0,804.63,625.0
2018,2,10,12,30,932.0,83.0,4.0,20.9,672.0,789.66,614.45
2018,2,10,12,45,843.5,110.0,4.05,20.95,639.0,741.87,580.21
2018,2,10,13,0,755.0,137.0,4.1,21.0,606.0,691.54,543.04
2018,2,10,13,15,788.0,122.0,4.15,20.95,601.5,678.12,533.99
2018,2,10,13,30,821.0,107.0,4.2,20.9,597.0,662.31,522.63
2018,2,10,13,45,835.0,98.5,4.25,20.8,581.5,636.76,503.44
2018,2,10,14,0,849.0,90.0,4.3,20.7,566.0,607.75,481.18
2018,2,10,14,15,858.0,83.0,4.3,20.45,542.5,574.04,454.88
2018,2,10,14,30,867.0,76.0,4.3,20.2,519.0,536.65,424.95
2018,2,10,14,45,871.0,70.5,4.3,19.95,489.5,496.39,391.77
2018,2,10,15,0,875.0,65.0,4.3,19.7,460.0,453.64,355.48
2018,2,10,15,15,852.5,63.0,4.3,19.7,418.5,401.62,310.57
2018,2,10,15,30,830.0,61.0,4.3,19.7,377.0,349.3,264.36
2018,2,10,15,45,781.0,59.0,3.7,18.6,327.5,290.08,212.98
2018,2,10,16,0,732.0,57.0,3.1,17.5,278.0,234.52,164.28
2018,2,10,16,15,638.0,55.0,2.75,16.45,224.0,173.26,113.36
2018,2,10,16,30,544.0,53.0,2.4,15.4,170.0,122.3,73.28
2018,2,10,16,45,409.5,47.0,2.05,14.35,122.5,74.1,40.76
2018,2,10,17,0,275.0,41.0,1.7,13.3,75.0,39.96,22.67
2018,2,10,17,15,208.5,27.5,1.7,12.85,46.5,21.52,9.53
2018,2,10,17,30,142.0,14.0,1.7,12.4,18.0,13.76,0.0
2018,2,10,17,45,71.0,7.0,1.65,12.0,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,11,6,45,32.5,3.5,1.15,8.8,3.5,0.0,0.0
2018,2,11,7,0,65.0,7.0,1.1,9.2,7.0,21.88,0.0
2018,2,11,7,15,244.0,18.5,1.35,10.2,38.5,96.51,0.0
2018,2,11,7,30,423.0,30.0,1.6,11.2,70.0,189.38,133.27
2018,2,11,7,45,523.5,37.0,1.85,12.15,115.5,251.67,194.57
2018,2,11,8,0,624.0,44.0,2.1,13.1,161.0,326.98,260.91
2018,2,11,8,15,668.0,50.0,2.3,13.9,207.0,382.41,310.13
2018,2,11,8,30,712.0,56.0,2.5,14.7,253.0,439.95,359.19
2018,2,11,8,45,764.5,58.0,2.75,15.45,303.0,499.26,408.14
2018,2,11,9,0,817.0,60.0,3.0,16.2,353.0,560.33,456.88
2018,2,11,9,15,842.0,62.5,3.15,16.75,396.5,606.17,492.49
2018,2,11,9,30,867.0,65.0,3.3,17.3,440.0,646.87,523.41
2018,2,11,9,45,883.5,67.0,3.45,17.85,478.0,683.87,549.54
