Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,6,15,21.0,3.0,0.7,4.7,2.5,0.0,0.0
2018,3,4,6,30,42.0,6.0,0.7,5.0,5.0,0.0,0.0
2018,3,4,6,45,194.5,19.0,0.7,5.35,33.0,66.2,0.0
2018,3,4,7,0,347.0,32.0,0.7,5.7,61.0,152.94,102.03
2018,3,4,7,15,469.0,39.5,0.8,6.1,108.5,223.68,173.2
2018,3,4,7,30,591.0,47.0,0.9,6.5,156.0,305.4,245.77
2018,3,4,7,45,664.5,51.0,0.95,6.95,209.5,369.9,303.26
2018,3,4,8,0,738.0,55.0,1.0,7.4,263.0,443.03,365.63
2018,3,4,8,15,781.5,58.5,1.1,7.9,316.0,504.21,416.51
2018,3,4,8,30,825.0,62.0,1.2,8.4,369.0,567.18,466.97
2018,3,4,8,45,855.0,64.0,1.3,8.85,419.0,617.35,506.18
2018,3,4,9,0,885.0,66.0,1.4,9.3,469.0,671.03,546.39
2018,3,4,9,15,902.5,68.5,1.45,9.75,514.0,716.04,577.2
2018,3,4,9,30,920.0,71.0,1.5,10.2,559.0,759.33,606.29
2018,3,4,9,45,903.5,81.5,1.55,10.7,589.0,783.97,621.46
2018,3,4,10,0,887.0,92.0,1.6,11.2,619.0,804.41,633.77
2018,3,4,10,15,912.0,90.0,1.6,11.5,657.0,840.14,656.82
2018,3,4,10,30,937.0,88.0,1.6,11.8,695.0,873.53,677.83
2018,3,4,10,45,958.0,85.0,1.6,12.15,725.5,899.76,693.63
2018,3,4,11,0,979.0,82.0,1.6,12.5,756.0,922.9,707.36
2018,3,4,11,15,982.5,82.5,1.65,12.75,773.0,931.65,712.3
2018,3,4,11,30,986.0,83.0,1.7,13.0,790.0,936.65,715.02
2018,3,4,11,45,906.0,112.5,1.75,13.2,768.0,898.16,688.42
2018,3,4,12,0,826.0,142.0,1.8,13.4,746.0,860.57,662.79
2018,3,4,12,15,789.5,151.5,1.85,13.5,729.5,830.91,642.75
2018,3,4,12,30,753.0,161.0,1.9,13.6,713.0,801.55,622.73
2018,3,4,12,45,824.0,139.0,1.95,13.75,737.0,819.28,635.82
2018,3,4,13,0,895.0,117.0,2.0,13.9,761.0,830.59,644.01
2018,3,4,13,15,930.5,102.5,2.05,13.9,760.0,820.21,637.52
2018,3,4,13,30,966.0,88.0,2.1,13.9,759.0,804.82,627.78
2018,3,4,13,45,949.5,90.5,2.15,13.85,731.5,765.25,600.92
2018,3,4,14,0,933.0,93.0,2.2,13.8,704.0,723.63,572.42
2018,3,4,14,15,934.0,88.0,2.2,13.7,676.0,683.73,542.73
2018,3,4,14,30,935.0,83.0,2.2,13.6,648.0,641.06,510.14
2018,3,4,14,45,920.5,81.0,2.25,13.5,609.0,590.3,470.6
2018,3,4,15,0,906.0,79.0,2.3,13.4,570.0,538.44,428.99
2018,3,4,15,15,859.5,82.5,2.3,13.4,518.5,476.04,377.62
2018,3,4,15,30,813.0,86.0,2.3,13.4,467.0,416.5,327.28
2018,3,4,15,45,789.0,80.5,2.2,12.9,419.0,359.22,277.7
2018,3,4,16,0,765.0,75.0,2.1,12.4,371.0,303.16,227.85
2018,3,4,16,15,749.0,67.5,1.85,11.55,324.5,248.64,178.38
2018,3,4,16,30,733.0,60.0,1.6,10.7,278.0,195.04,129.83
2018,3,4,16,45,671.0,55.0,1.35,9.85,225.5,138.89,83.37
2018,3,4,17,0,609.0,50.0,1.1,9.0,173.0,87.22,46.03
2018,3,4,17,15,490.5,42.5,1.15,8.45,123.0,41.16,23.28
2018,3,4,17,30,372.0,35.0,1.2,7.9,73.0,27.95,18.27
2018,3,4,17,45,224.5,22.5,1.2,7.3,41.5,18.83,0.0
2018,3,4,18,0,77.0,10.0,1.2,6.7,10.0,9.83,0.0
2018,3,4,18,15,38.5,5.0,1.15,6.7,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.45,6.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.45,5.45,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,1.3,2.0,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,1.4,3.0,6.0,0.0,0.0
2018,3,5,6,45,222.0,19.5,1.5,3.95,36.5,74.22,0.0
2018,3,5,7,0,390.0,32.0,1.6,4.9,67.0,168.04,116.5
2018,3,5,7,15,503.0,39.5,1.7,5.7,115.5,237.51,185.82
2018,3,5,7,30,616.0,47.0,1.8,6.5,164.0,314.65,255.36
2018,3,5,7,45,680.5,52.5,1.95,7.3,217.5,381.41,315.26
2018,3,5,8,0,745.0,58.0,2.1,8.1,271.0,452.78,376.78
2018,3,5,8,15,786.5,62.0,2.05,8.95,324.5,513.99,427.18
2018,3,5,8,30,828.0,66.0,2.0,9.8,378.0,576.78,476.58
2018,3,5,8,45,856.5,69.0,1.95,10.65,428.5,631.33,517.56
2018,3,5,9,0,885.0,72.0,1.9,11.5,479.0,681.45,553.32
2018,3,5,9,15,905.5,74.0,1.8,12.15,525.0,728.0,583.67
2018,3,5,9,30,926.0,76.0,1.7,12.8,571.0,773.01,612.01
2018,3,5,9,45,941.0,76.5,1.55,13.5,610.5,810.22,633.35
2018,3,5,10,0,956.0,77.0,1.4,14.2,650.0,844.99,652.32
2018,3,5,10,15,965.0,78.5,1.35,14.6,682.5,873.32,668.41
2018,3,5,10,30,974.0,80.0,1.3,15.0,715.0,898.47,682.22
2018,3,5,10,45,980.0,81.0,1.25,15.45,740.5,917.18,691.51
2018,3,5,11,0,986.0,82.0,1.2,15.9,766.0,932.31,698.47
2018,3,5,11,15,990.5,82.5,1.15,16.2,783.5,941.92,702.26
2018,3,5,11,30,995.0,83.0,1.1,16.5,801.0,947.75,703.74
2018,3,5,11,45,997.0,83.5,1.1,16.75,810.0,947.6,702.5
2018,3,5,12,0,999.0,84.0,1.1,17.0,819.0,943.6,698.98
2018,3,5,12,15,998.5,83.5,1.05,17.15,819.0,932.56,690.48
2018,3,5,12,30,998.0,83.0,1.0,17.3,819.0,917.76,679.76
2018,3,5,12,45,996.0,82.5,0.95,17.45,810.5,898.05,666.01
2018,3,5,13,0,994.0,82.0,0.9,17.6,802.0,874.78,650.09
2018,3,5,13,15,989.0,81.5,0.95,17.65,785.0,845.77,632.35
2018,3,5,13,30,984.0,81.0,1.0,17.7,768.0,813.59,612.4
2018,3,5,13,45,977.0,80.0,1.0,17.75,743.5,776.49,588.22
2018,3,5,14,0,970.0,79.0,1.0,17.8,719.0,736.71,562.05
2018,3,5,14,15,959.5,78.5,1.0,17.7,687.0,692.74,531.59
2018,3,5,14,30,949.0,78.0,1.0,17.6,655.0,646.78,498.15
2018,3,5,14,45,935.0,76.5,1.0,17.5,616.0,596.13,460.34
2018,3,5,15,0,921.0,75.0,1.0,17.4,577.0,544.31,420.45
2018,3,5,15,15,898.5,73.0,1.0,17.4,531.0,487.2,375.14
2018,3,5,15,30,876.0,71.0,1.0,17.4,485.0,430.32,328.51
2018,3,5,15,45,830.0,67.5,0.95,16.8,427.5,362.92,273.16
2018,3,5,16,0,784.0,64.0,0.9,16.2,370.0,299.91,219.86
2018,3,5,16,15,728.0,61.5,0.85,15.35,315.5,239.22,168.07
2018,3,5,16,30,672.0,59.0,0.8,14.5,261.0,183.87,120.92
2018,3,5,16,45,599.0,55.0,0.8,13.7,210.0,128.62,76.61
2018,3,5,17,0,526.0,51.0,0.8,12.9,159.0,82.93,44.59
2018,3,5,17,15,424.5,43.0,0.85,12.25,114.0,41.29,23.29
2018,3,5,17,30,323.0,35.0,0.9,11.6,69.0,27.67,17.9
2018,3,5,17,45,206.0,22.5,1.0,11.0,40.0,18.58,0.0
2018,3,5,18,0,89.0,10.0,1.1,10.4,11.0,9.83,0.0
2018,3,5,18,15,44.5,5.0,1.1,10.05,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,6,6,15,25.5,3.0,1.1,6.9,3.0,0.0,0.0
2018,3,6,6,30,51.0,6.0,1.1,7.6,6.0,5.9,0.0
2018,3,6,6,45,101.5,19.5,1.15,8.35,26.5,53.79,0.0
2018,3,6,7,0,152.0,33.0,1.2,9.1,47.0,98.27,68.6
2018,3,6,7,15,167.0,52.5,1.35,9.85,77.0,127.49,98.93
2018,3,6,7,30,182.0,72.0,1.5,10.6,107.0,163.59,131.81
2018,3,6,7,45,283.0,84.5,1.6,11.35,158.0,238.43,195.74
2018,3,6,8,0,384.0,97.0,1.7,12.1,209.0,316.77,261.47
2018,3,6,8,15,592.0,83.0,1.9,12.95,291.5,435.83,359.13
2018,3,6,8,30,800.0,69.0,2.1,13.8,374.0,566.72,462.94
2018,3,6,8,45,829.5,71.5,2.3,14.7,424.0,620.33,503.35
2018,3,6,9,0,859.0,74.0,2.5,15.6,474.0,673.75,542.68
2018,3,6,9,15,745.0,110.0,2.65,16.25,480.5,665.71,533.72
2018,3,6,9,30,631.0,146.0,2.8,16.9,487.0,644.21,514.47
2018,3,6,9,45,753.0,122.0,3.0,17.55,557.0,728.38,576.79
2018,3,6,10,0,875.0,98.0,3.2,18.2,627.0,813.07,635.69
2018,3,6,10,15,919.5,89.0,3.25,18.6,670.0,851.77,660.58
2018,3,6,10,30,964.0,80.0,3.3,19.0,713.0,893.69,687.85
2018,3,6,10,45,970.5,81.0,3.35,19.35,738.5,912.66,699.07
2018,3,6,11,0,977.0,82.0,3.4,19.7,764.0,928.1,708.1
2018,3,6,11,15,981.0,82.5,3.35,19.95,781.0,937.19,712.49
2018,3,6,11,30,985.0,83.0,3.3,20.2,798.0,942.53,714.47
2018,3,6,11,45,940.5,102.0,3.3,20.45,791.5,922.52,699.65
2018,3,6,12,0,896.0,121.0,3.3,20.7,785.0,898.69,682.53
2018,3,6,12,15,857.5,137.0,3.2,20.85,772.5,878.12,667.41
2018,3,6,12,30,819.0,153.0,3.1,21.0,760.0,850.1,647.22
2018,3,6,12,45,779.5,165.5,3.05,21.1,738.5,817.91,624.67
2018,3,6,13,0,740.0,178.0,3.0,21.2,717.0,781.61,599.24
2018,3,6,13,15,758.0,166.0,2.85,21.2,708.0,763.14,586.1
2018,3,6,13,30,776.0,154.0,2.7,21.2,699.0,741.19,570.22
2018,3,6,13,45,850.0,122.0,2.55,21.2,701.0,734.2,565.47
2018,3,6,14,0,924.0,90.0,2.4,21.2,703.0,719.59,555.08
2018,3,6,14,15,891.5,92.5,2.2,21.05,662.0,666.16,515.14
2018,3,6,14,30,859.0,95.0,2.0,20.9,621.0,613.12,474.77
2018,3,6,14,45,873.0,85.0,1.8,20.75,591.5,572.62,443.19
2018,3,6,15,0,887.0,75.0,1.6,20.6,562.0,529.26,408.4
2018,3,6,15,15,870.0,73.0,1.6,20.6,519.5,476.2,365.85
2018,3,6,15,30,853.0,71.0,1.6,20.6,477.0,422.9,321.8
2018,3,6,15,45,837.5,67.5,1.25,19.85,432.5,367.48,274.61
2018,3,6,16,0,822.0,64.0,0.9,19.1,388.0,313.25,227.09
2018,3,6,16,15,738.0,64.5,0.8,18.2,326.0,246.17,171.48
2018,3,6,16,30,654.0,65.0,0.7,17.3,264.0,185.73,121.85
2018,3,6,16,45,531.0,63.5,0.6,16.4,205.5,128.37,78.45
2018,3,6,17,0,408.0,62.0,0.5,15.5,147.0,84.95,50.05
2018,3,6,17,15,331.5,49.0,0.5,14.85,105.5,45.28,27.25
2018,3,6,17,30,255.0,36.0,0.5,14.2,64.0,27.69,17.85
2018,3,6,17,45,158.0,22.5,0.55,13.55,37.0,17.72,0.35
2018,3,6,18,0,61.0,9.0,0.6,12.9,10.0,8.85,0.0
2018,3,6,18,15,30.5,4.5,0.6,12.75,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,7,6,15,0.5,2.0,1.15,9.6,2.0,0.0,0.0
2018,3,7,6,30,1.0,4.0,1.1,9.8,4.0,4.14,0.0
2018,3,7,6,45,16.0,19.5,1.05,10.0,21.0,25.11,0.0
2018,3,7,7,0,31.0,35.0,1.0,10.2,38.0,48.78,32.88
2018,3,7,7,15,54.5,55.0,1.1,10.8,64.5,85.12,65.35
2018,3,7,7,30,78.0,75.0,1.2,11.4,91.0,119.14,95.18
2018,3,7,7,45,80.5,84.5,1.3,12.05,105.0,132.48,107.35
2018,3,7,8,0,83.0,94.0,1.4,12.7,119.0,146.55,119.6
2018,3,7,8,15,65.5,77.5,1.55,13.4,99.5,120.13,97.42
2018,3,7,8,30,48.0,61.0,1.7,14.1,80.0,93.59,74.82
2018,3,7,8,45,24.0,65.0,1.9,14.8,74.5,79.87,62.54
2018,3,7,9,0,0.0,69.0,2.1,15.5,69.0,66.71,50.53
2018,3,7,9,15,4.0,116.5,2.25,16.3,118.5,116.86,91.77
2018,3,7,9,30,8.0,164.0,2.4,17.1,168.0,168.59,133.23
2018,3,7,9,45,91.0,219.0,2.55,17.85,274.0,297.85,237.59
2018,3,7,10,0,174.0,274.0,2.7,18.6,380.0,434.62,343.31
2018,3,7,10,15,272.0,274.5,2.8,19.1,450.0,526.08,412.92
2018,3,7,10,30,370.0,275.0,2.9,19.6,520.0,611.45,476.65
2018,3,7,10,45,587.5,208.5,2.95,20.1,614.0,735.72,570.4
2018,3,7,11,0,805.0,142.0,3.0,20.6,708.0,854.94,653.74
2018,3,7,11,15,888.0,112.5,3.05,20.85,750.0,893.23,678.24
2018,3,7,11,30,971.0,83.0,3.1,21.1,792.0,933.75,704.78
2018,3,7,11,45,974.0,83.0,3.1,21.35,801.5,933.85,703.43
2018,3,7,12,0,977.0,83.0,3.1,21.6,811.0,930.18,700.02
2018,3,7,12,15,978.0,83.0,3.15,21.65,812.0,921.04,693.96
2018,3,7,12,30,979.0,83.0,3.2,21.7,813.0,908.17,685.52
2018,3,7,12,45,979.0,81.0,3.2,21.8,805.0,888.66,672.21
2018,3,7,13,0,979.0,79.0,3.2,21.9,797.0,865.61,656.58
2018,3,7,13,15,975.5,78.5,3.1,21.85,781.0,837.97,637.61
2018,3,7,13,30,972.0,78.0,3.0,21.8,765.0,807.14,616.47
2018,3,7,13,45,966.0,77.0,2.95,21.8,741.0,770.97,591.72
2018,3,7,14,0,960.0,76.0,2.9,21.8,717.0,732.09,564.96
2018,3,7,14,15,950.5,74.5,2.85,21.6,685.0,687.94,533.7
2018,3,7,14,30,941.0,73.0,2.8,21.4,653.0,641.77,499.1
2018,3,7,14,45,927.5,71.5,2.75,21.2,614.5,591.59,460.59
2018,3,7,15,0,914.0,70.0,2.7,21.0,576.0,540.23,420.1
2018,3,7,15,15,896.0,68.5,2.7,21.0,532.0,485.86,375.93
2018,3,7,15,30,878.0,67.0,2.7,21.0,488.0,431.29,330.25
2018,3,7,15,45,852.5,64.0,2.4,20.05,439.0,372.64,280.76
2018,3,7,16,0,827.0,61.0,2.1,19.1,390.0,313.66,229.72
2018,3,7,16,15,790.0,58.0,1.9,18.05,338.5,254.62,178.26
2018,3,7,16,30,753.0,55.0,1.7,17.0,287.0,198.72,129.52
2018,3,7,16,45,696.5,50.0,1.5,15.9,234.0,141.67,82.73
2018,3,7,17,0,640.0,45.0,1.3,14.8,181.0,90.67,45.94
2018,3,7,17,15,527.5,39.5,1.3,14.05,130.5,42.03,21.06
2018,3,7,17,30,415.0,34.0,1.3,13.3,80.0,26.24,16.77
2018,3,7,17,45,233.0,21.0,1.35,12.55,44.5,16.61,1.8
2018,3,7,18,0,51.0,8.0,1.4,11.8,9.0,7.86,0.0
2018,3,7,18,15,25.5,4.0,1.4,11.6,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,8,6,15,9.5,3.5,0.55,11.95,3.5,0.0,0.0
2018,3,8,6,30,19.0,7.0,0.5,12.4,7.0,10.81,0.0
2018,3,8,6,45,52.5,22.5,0.4,12.85,27.0,43.54,0.0
2018,3,8,7,0,86.0,38.0,0.3,13.3,47.0,78.79,55.64
2018,3,8,7,15,134.0,56.0,0.35,13.8,79.0,120.32,92.47
2018,3,8,7,30,182.0,74.0,0.4,14.3,111.0,166.7,132.35
2018,3,8,7,45,204.5,94.5,0.4,14.75,147.0,208.78,168.08
2018,3,8,8,0,227.0,115.0,0.4,15.2,183.0,252.5,204.02
2018,3,8,8,15,259.0,133.5,0.55,15.75,224.5,300.66,242.88
2018,3,8,8,30,291.0,152.0,0.7,16.3,266.0,350.97,282.46
2018,3,8,8,45,321.5,168.0,0.9,16.8,308.5,399.25,319.87
2018,3,8,9,0,352.0,184.0,1.1,17.3,351.0,448.94,357.65
2018,3,8,9,15,470.0,172.5,1.25,17.75,417.5,540.23,427.29
2018,3,8,9,30,588.0,161.0,1.4,18.2,484.0,632.87,495.89
2018,3,8,9,45,622.0,163.5,1.55,18.65,526.5,678.07,527.6
2018,3,8,10,0,656.0,166.0,1.7,19.1,569.0,722.65,558.86
2018,3,8,10,15,779.0,130.5,1.8,19.4,632.5,794.14,608.12
2018,3,8,10,30,902.0,95.0,1.9,19.7,696.0,865.51,655.62
2018,3,8,10,45,921.5,91.0,2.0,20.0,724.5,889.01,670.08
2018,3,8,11,0,941.0,87.0,2.1,20.3,753.0,909.48,683.04
2018,3,8,11,15,947.0,87.0,2.2,20.55,770.5,919.43,689.16
2018,3,8,11,30,953.0,87.0,2.3,20.8,788.0,925.77,693.09
2018,3,8,11,45,957.5,87.0,2.4,21.05,798.0,927.13,693.82
2018,3,8,12,0,962.0,87.0,2.5,21.3,808.0,924.76,692.23
2018,3,8,12,15,962.5,86.5,2.55,21.35,808.5,914.71,685.69
2018,3,8,12,30,963.0,86.0,2.6,21.4,809.0,901.0,676.87
2018,3,8,12,45,962.0,85.5,2.7,21.45,801.5,882.47,665.26
2018,3,8,13,0,961.0,85.0,2.8,21.5,794.0,860.46,651.29
2018,3,8,13,15,958.0,84.0,2.75,21.4,778.0,833.01,632.92
2018,3,8,13,30,955.0,83.0,2.7,21.3,762.0,802.4,612.38
2018,3,8,13,45,950.0,81.5,2.7,21.2,738.5,766.83,588.62
2018,3,8,14,0,945.0,80.0,2.7,21.1,715.0,728.55,562.79
2018,3,8,14,15,935.5,79.5,2.6,20.9,684.0,685.87,532.26
2018,3,8,14,30,926.0,79.0,2.5,20.7,653.0,641.2,498.56
2018,3,8,14,45,912.5,77.0,2.45,20.55,614.5,591.02,460.11
2018,3,8,15,0,899.0,75.0,2.4,20.4,576.0,539.7,419.74
2018,3,8,15,15,881.0,73.5,2.4,20.4,532.5,485.91,376.19
2018,3,8,15,30,863.0,72.0,2.4,20.4,489.0,431.94,331.16
2018,3,8,15,45,837.5,69.0,2.2,19.7,440.5,372.63,281.21
2018,3,8,16,0,812.0,66.0,2.0,19.0,392.0,315.61,231.76
2018,3,8,16,15,777.0,62.0,1.75,18.1,340.5,256.79,180.44
2018,3,8,16,30,742.0,58.0,1.5,17.2,289.0,200.93,131.68
2018,3,8,16,45,656.0,56.0,1.25,16.35,233.0,143.06,85.43
2018,3,8,17,0,570.0,54.0,1.0,15.5,177.0,92.39,49.7
2018,3,8,17,15,376.0,47.0,1.0,14.75,119.0,46.16,26.5
2018,3,8,17,30,182.0,40.0,1.0,14.0,61.0,30.78,20.69
2018,3,8,17,45,108.5,24.0,1.0,13.25,35.0,18.82,4.36
2018,3,8,18,0,35.0,8.0,1.0,12.5,9.0,7.86,0.0
2018,3,8,18,15,17.5,4.0,1.0,12.25,4.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,9,6,15,37.0,4.5,0.75,10.15,5.0,0.0,0.0
2018,3,9,6,30,74.0,9.0,0.9,10.6,10.0,24.42,0.0
2018,3,9,6,45,242.5,21.0,1.05,11.0,44.0,95.94,23.57
2018,3,9,7,0,411.0,33.0,1.2,11.4,78.0,181.94,132.03
2018,3,9,7,15,508.0,40.0,1.15,12.05,126.0,247.44,191.89
2018,3,9,7,30,605.0,47.0,1.1,12.7,174.0,319.89,255.1
2018,3,9,7,45,377.0,56.0,1.0,13.3,142.5,255.21,207.57
2018,3,9,8,0,149.0,65.0,0.9,13.9,111.0,153.07,124.72
2018,3,9,8,15,75.0,71.0,1.05,14.55,94.0,118.51,95.72
2018,3,9,8,30,1.0,77.0,1.2,15.2,77.0,75.17,57.92
2018,3,9,8,45,2.0,101.0,1.3,15.8,101.5,100.06,78.37
2018,3,9,9,0,3.0,125.0,1.4,16.4,126.0,125.13,98.51
2018,3,9,9,15,25.5,171.0,1.5,16.8,185.0,195.12,155.23
2018,3,9,9,30,48.0,217.0,1.6,17.2,244.0,262.54,208.36
2018,3,9,9,45,195.5,221.0,1.75,17.65,340.5,390.06,310.6
2018,3,9,10,0,343.0,225.0,1.9,18.1,437.0,525.3,414.5
2018,3,9,10,15,469.0,215.5,1.85,18.35,521.5,634.08,494.54
2018,3,9,10,30,595.0,206.0,1.8,18.6,606.0,739.57,569.63
2018,3,9,10,45,498.0,251.5,1.8,18.8,594.5,709.79,543.8
2018,3,9,11,0,401.0,297.0,1.8,19.0,583.0,669.9,512.14
2018,3,9,11,15,518.0,261.0,1.85,19.2,639.0,741.98,565.7
2018,3,9,11,30,635.0,225.0,1.9,19.4,695.0,807.55,612.89
2018,3,9,11,45,665.0,216.0,2.0,19.55,713.0,821.4,622.65
2018,3,9,12,0,695.0,207.0,2.1,19.7,731.0,832.28,630.81
2018,3,9,12,15,633.0,232.5,2.15,19.75,710.0,796.87,604.82
2018,3,9,12,30,571.0,258.0,2.2,19.8,689.0,758.49,576.96
2018,3,9,12,45,526.0,271.0,2.3,19.85,665.0,722.74,551.58
2018,3,9,13,0,481.0,284.0,2.4,19.9,641.0,686.43,525.46
2018,3,9,13,15,477.5,278.5,2.4,19.75,626.5,663.75,509.86
2018,3,9,13,30,474.0,273.0,2.4,19.6,612.0,639.61,492.94
2018,3,9,13,45,475.0,263.0,2.35,19.45,593.5,612.85,473.89
2018,3,9,14,0,476.0,253.0,2.3,19.3,575.0,584.59,453.51
2018,3,9,14,15,473.5,242.0,2.25,19.05,550.0,551.65,429.52
2018,3,9,14,30,471.0,231.0,2.2,18.8,525.0,517.65,404.31
2018,3,9,14,45,373.0,237.0,2.15,18.6,461.0,443.57,347.43
2018,3,9,15,0,275.0,243.0,2.1,18.4,397.0,379.45,297.67
2018,3,9,15,15,247.5,227.0,2.1,18.4,357.5,335.71,263.57
2018,3,9,15,30,220.0,211.0,2.1,18.4,318.0,293.94,230.48
2018,3,9,15,45,235.0,187.5,2.05,17.7,291.5,264.01,206.4
2018,3,9,16,0,250.0,164.0,2.0,17.0,265.0,232.04,179.74
2018,3,9,16,15,218.5,144.5,1.8,16.3,224.5,190.0,145.38
2018,3,9,16,30,187.0,125.0,1.6,15.6,184.0,152.6,114.87
2018,3,9,16,45,130.0,104.0,1.45,14.9,141.5,112.96,84.01
2018,3,9,17,0,73.0,83.0,1.3,14.2,99.0,80.07,59.24
2018,3,9,17,15,52.5,62.5,1.25,13.7,72.5,57.37,41.66
2018,3,9,17,30,32.0,42.0,1.2,13.2,46.0,37.8,26.88
2018,3,9,17,45,24.5,25.5,1.1,12.7,27.5,23.28,8.29
2018,3,9,18,0,17.0,9.0,1.0,12.2,9.0,8.85,0.0
2018,3,9,18,15,8.5,4.5,0.95,12.05,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,10.35,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,10.5,2.0,1.97,0.0
2018,3,10,6,45,2.5,7.5,0.25,10.65,8.0,7.95,0.0
2018,3,10,7,0,5.0,13.0,0.2,10.8,14.0,14.24,6.09
2018,3,10,7,15,2.5,12.0,0.35,11.05,12.5,12.5,5.04
2018,3,10,7,30,0.0,11.0,0.5,11.3,11.0,10.6,3.54
2018,3,10,7,45,0.0,37.0,0.65,11.5,37.0,35.72,25.33
2018,3,10,8,0,0.0,63.0,0.8,11.7,63.0,60.89,46.9
2018,3,10,8,15,2.5,97.5,0.9,11.95,98.5,97.75,78.02
2018,3,10,8,30,5.0,132.0,1.0,12.2,134.0,135.21,109.02
2018,3,10,8,45,3.0,109.5,1.1,12.4,110.5,109.43,87.09
2018,3,10,9,0,1.0,87.0,1.2,12.6,87.0,84.94,66.34
2018,3,10,9,15,0.5,69.5,1.3,12.9,69.5,67.56,51.56
2018,3,10,9,30,0.0,52.0,1.4,13.2,52.0,50.27,36.85
2018,3,10,9,45,0.0,55.5,1.45,13.55,55.5,53.66,39.55
2018,3,10,10,0,0.0,59.0,1.5,13.9,59.0,57.06,42.22
2018,3,10,10,15,0.0,61.5,1.65,14.1,61.5,59.49,44.11
2018,3,10,10,30,0.0,64.0,1.8,14.3,64.0,61.92,45.99
2018,3,10,10,45,4.0,131.5,1.9,14.55,134.5,131.58,103.05
2018,3,10,11,0,8.0,199.0,2.0,14.8,205.0,202.83,159.95
2018,3,10,11,15,5.0,163.0,2.0,15.0,166.5,163.79,128.27
2018,3,10,11,30,2.0,127.0,2.0,15.2,128.0,125.29,97.12
2018,3,10,11,45,3.0,147.0,2.05,15.45,149.0,145.92,113.68
2018,3,10,12,0,4.0,167.0,2.1,15.7,170.0,166.54,130.01
2018,3,10,12,15,4.0,171.5,2.05,15.75,174.5,170.85,133.33
2018,3,10,12,30,4.0,176.0,2.0,15.8,179.0,175.14,136.69
2018,3,10,12,45,2.0,151.0,1.95,15.85,152.5,148.6,115.46
2018,3,10,13,0,0.0,126.0,1.9,15.9,126.0,122.33,94.38
2018,3,10,13,15,0.0,119.5,1.85,15.75,119.5,115.92,89.38
2018,3,10,13,30,0.0,113.0,1.8,15.6,113.0,109.54,84.37
2018,3,10,13,45,0.0,102.5,1.75,15.5,102.5,99.28,76.18
2018,3,10,14,0,0.0,92.0,1.7,15.4,92.0,89.06,68.0
2018,3,10,14,15,0.0,89.5,1.65,15.25,89.5,86.63,66.18
2018,3,10,14,30,0.0,87.0,1.6,15.1,87.0,84.19,64.36
2018,3,10,14,45,0.0,90.0,1.6,14.95,90.0,87.09,66.94
2018,3,10,15,0,0.0,93.0,1.6,14.8,93.0,89.98,69.54
2018,3,10,15,15,0.0,90.5,1.6,14.8,90.5,87.54,67.71
2018,3,10,15,30,0.0,88.0,1.6,14.8,88.0,85.1,65.9
2018,3,10,15,45,0.0,81.5,1.3,14.45,81.5,78.81,60.94
2018,3,10,16,0,0.0,75.0,1.0,14.1,75.0,72.52,55.93
2018,3,10,16,15,0.0,66.0,0.9,13.85,66.0,63.79,48.79
2018,3,10,16,30,0.0,57.0,0.8,13.6,57.0,55.08,41.55
2018,3,10,16,45,0.0,40.0,0.65,13.3,40.0,38.62,27.57
2018,3,10,17,0,0.0,23.0,0.5,13.0,23.0,22.19,13.44
2018,3,10,17,15,0.0,18.0,0.5,12.85,18.0,17.36,9.14
2018,3,10,17,30,0.0,13.0,0.5,12.7,13.0,12.53,5.25
2018,3,10,17,45,5.0,8.0,0.5,12.5,8.0,7.77,0.0
2018,3,10,18,0,10.0,3.0,0.5,12.3,3.0,2.95,0.0
2018,3,10,18,15,5.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,6,15,50.5,6.5,1.45,9.1,7.5,0.0,0.0
2018,3,11,6,30,101.0,13.0,1.5,9.4,15.0,34.72,0.0
2018,3,11,6,45,244.5,26.0,1.5,9.7,50.0,105.11,50.74
2018,3,11,7,0,388.0,39.0,1.5,10.0,85.0,183.74,137.06
2018,3,11,7,15,483.5,47.0,1.5,10.45,133.5,249.89,197.0
2018,3,11,7,30,579.0,55.0,1.5,10.9,182.0,325.08,262.92
2018,3,11,7,45,638.5,60.5,1.5,11.4,234.5,388.68,317.93
2018,3,11,8,0,698.0,66.0,1.5,11.9,287.0,456.67,374.36
2018,3,11,8,15,728.0,71.5,1.45,12.65,336.0,509.48,416.19
2018,3,11,8,30,758.0,77.0,1.4,13.4,385.0,565.32,458.48
2018,3,11,8,45,787.0,80.0,1.35,14.15,434.0,618.02,496.69
2018,3,11,9,0,816.0,83.0,1.3,14.9,483.0,670.57,532.73
2018,3,11,9,15,848.0,82.5,1.15,15.8,531.0,720.78,563.45
2018,3,11,9,30,880.0,82.0,1.0,16.7,579.0,765.69,589.13
2018,3,11,9,45,896.5,82.5,0.85,17.55,618.0,802.92,608.61
2018,3,11,10,0,913.0,83.0,0.7,18.4,657.0,837.9,625.81
2018,3,11,10,15,922.5,84.5,0.6,18.9,689.0,865.65,639.33
2018,3,11,10,30,932.0,86.0,0.5,19.4,721.0,890.37,650.66
2018,3,11,10,45,938.0,88.0,0.4,19.9,746.0,909.41,658.2
2018,3,11,11,0,944.0,90.0,0.3,20.4,771.0,925.0,663.6
2018,3,11,11,15,948.0,90.5,0.35,20.7,787.5,933.62,668.36
2018,3,11,11,30,952.0,91.0,0.4,21.0,804.0,938.61,671.13
2018,3,11,11,45,953.5,92.0,0.45,21.25,813.0,938.26,670.9
2018,3,11,12,0,955.0,93.0,0.5,21.5,822.0,934.2,668.59
2018,3,11,12,15,924.5,107.0,0.55,21.65,813.0,912.76,655.78
2018,3,11,12,30,894.0,121.0,0.6,21.8,804.0,888.19,641.23
2018,3,11,12,45,821.0,151.5,0.7,21.95,773.5,846.73,616.66
2018,3,11,13,0,748.0,182.0,0.8,22.1,743.0,802.5,589.98
2018,3,11,13,15,745.0,177.5,0.8,22.1,726.5,775.09,572.85
2018,3,11,13,30,742.0,173.0,0.8,22.1,710.0,745.28,553.19
2018,3,11,13,45,767.0,156.0,0.8,22.1,695.5,720.75,537.45
2018,3,11,14,0,792.0,139.0,0.8,22.1,681.0,691.75,518.22
2018,3,11,14,15,774.5,135.5,0.75,21.95,645.5,645.69,485.78
2018,3,11,14,30,757.0,132.0,0.7,21.8,610.0,598.28,451.91
2018,3,11,14,45,691.5,143.0,0.7,21.65,560.0,537.43,407.65
2018,3,11,15,0,626.0,154.0,0.7,21.5,510.0,480.38,365.27
2018,3,11,15,15,619.0,141.0,0.7,21.5,470.5,432.29,328.62
2018,3,11,15,30,612.0,128.0,0.7,21.5,431.0,383.72,290.32
2018,3,11,15,45,639.0,111.0,0.7,20.85,399.5,343.6,257.33
2018,3,11,16,0,666.0,94.0,0.7,20.2,368.0,299.75,219.68
2018,3,11,16,15,638.0,87.0,0.75,19.45,322.0,247.26,175.45
2018,3,11,16,30,610.0,80.0,0.8,18.7,276.0,197.19,132.85
2018,3,11,16,45,495.5,74.5,0.8,17.95,215.5,138.47,87.96
2018,3,11,17,0,381.0,69.0,0.8,17.2,155.0,92.07,56.09
2018,3,11,17,15,323.5,55.5,0.8,16.6,115.0,53.81,32.6
2018,3,11,17,30,266.0,42.0,0.8,16.0,75.0,32.15,21.94
2018,3,11,17,45,162.0,27.5,0.75,15.35,44.5,21.54,9.14
2018,3,11,18,0,58.0,13.0,0.7,14.7,14.0,12.78,0.0
2018,3,11,18,15,29.0,6.5,0.7,14.5,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,6,15,57.5,7.0,1.4,11.4,8.5,0.0,0.0
2018,3,12,6,30,115.0,14.0,1.6,12.3,17.0,39.15,0.0
2018,3,12,6,45,262.0,25.5,1.85,13.25,52.5,111.69,60.67
2018,3,12,7,0,409.0,37.0,2.1,14.2,88.0,190.22,140.8
2018,3,12,7,15,291.5,41.0,2.35,14.9,86.0,171.55,133.78
2018,3,12,7,30,174.0,45.0,2.6,15.6,84.0,135.79,108.13
2018,3,12,7,45,206.5,80.0,2.9,16.3,138.0,194.14,157.86
2018,3,12,8,0,239.0,115.0,3.2,17.0,192.0,261.19,213.39
2018,3,12,8,15,244.5,136.0,3.4,17.55,226.0,298.14,243.33
2018,3,12,8,30,250.0,157.0,3.6,18.1,260.0,334.83,272.33
2018,3,12,8,45,251.5,180.0,3.85,18.7,294.0,370.83,299.97
2018,3,12,9,0,253.0,203.0,4.1,19.3,328.0,406.07,326.4
2018,3,12,9,15,355.5,202.0,4.15,19.65,395.0,487.13,390.29
2018,3,12,9,30,458.0,201.0,4.2,20.0,462.0,583.09,463.64
2018,3,12,9,45,521.5,189.5,4.3,20.4,505.5,632.5,500.5
2018,3,12,10,0,585.0,178.0,4.4,20.8,549.0,687.08,540.89
2018,3,12,10,15,343.0,240.0,4.4,21.05,460.0,550.96,432.77
2018,3,12,10,30,101.0,302.0,4.4,21.3,371.0,399.66,310.83
2018,3,12,10,45,83.5,305.0,4.4,21.6,363.5,387.65,300.81
2018,3,12,11,0,66.0,308.0,4.4,21.9,356.0,375.03,289.94
2018,3,12,11,15,71.5,317.5,4.35,22.05,370.5,389.18,300.3
2018,3,12,11,30,77.0,327.0,4.3,22.2,385.0,403.04,310.35
2018,3,12,11,45,156.0,339.0,4.3,22.35,458.0,491.72,378.59
2018,3,12,12,0,235.0,351.0,4.3,22.5,531.0,570.73,438.17
2018,3,12,12,15,161.5,350.0,4.25,22.5,474.0,502.08,385.05
2018,3,12,12,30,88.0,349.0,4.2,22.5,417.0,427.93,327.9
2018,3,12,12,45,85.5,337.0,4.2,22.5,402.5,410.51,315.19
2018,3,12,13,0,83.0,325.0,4.2,22.5,388.0,393.05,302.24
2018,3,12,13,15,100.5,314.5,4.15,22.4,389.0,392.81,302.93
2018,3,12,13,30,118.0,304.0,4.1,22.3,390.0,395.78,305.92
2018,3,12,13,45,166.0,311.0,4.05,22.2,427.5,432.18,334.63
2018,3,12,14,0,214.0,318.0,4.0,22.1,465.0,464.65,359.92
2018,3,12,14,15,138.5,297.0,3.95,21.9,390.5,384.45,298.3
2018,3,12,14,30,63.0,276.0,3.9,21.7,316.0,307.93,239.05
2018,3,12,14,45,35.0,212.0,3.8,21.5,234.0,225.92,175.68
2018,3,12,15,0,7.0,148.0,3.7,21.3,152.0,146.63,113.19
2018,3,12,15,15,14.5,142.5,3.7,21.3,150.0,144.34,111.78
2018,3,12,15,30,22.0,137.0,3.7,21.3,148.0,141.25,109.52
2018,3,12,15,45,13.0,111.0,3.5,20.6,117.5,111.77,86.17
2018,3,12,16,0,4.0,85.0,3.3,19.9,87.0,83.33,63.45
2018,3,12,16,15,43.0,82.0,3.1,19.3,96.5,89.97,68.1
2018,3,12,16,30,82.0,79.0,2.9,18.7,106.0,91.24,67.58
2018,3,12,16,45,119.5,77.0,2.7,18.1,108.5,89.09,63.92
2018,3,12,17,0,157.0,75.0,2.5,17.5,111.0,79.81,54.94
2018,3,12,17,15,116.0,56.0,2.5,17.05,79.0,50.85,34.28
2018,3,12,17,30,75.0,37.0,2.5,16.6,47.0,32.64,22.34
2018,3,12,17,45,59.5,24.0,2.5,16.15,29.5,20.16,8.77
2018,3,12,18,0,44.0,11.0,2.5,15.7,12.0,10.81,0.0
2018,3,12,18,15,22.0,5.5,2.6,15.5,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,13.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,14.0,2.0,1.97,0.0
2018,3,13,6,45,0.0,6.0,2.4,14.4,6.0,5.78,0.0
2018,3,13,7,0,0.0,10.0,2.7,14.8,10.0,9.64,2.31
2018,3,13,7,15,0.0,14.5,2.95,15.05,14.5,13.98,6.16
2018,3,13,7,30,0.0,19.0,3.2,15.3,19.0,18.32,9.96
2018,3,13,7,45,0.0,22.0,3.4,15.5,22.0,21.22,12.47
2018,3,13,8,0,0.0,25.0,3.6,15.7,25.0,24.12,14.92
2018,3,13,8,15,0.0,40.0,3.8,15.9,40.0,38.62,27.16
2018,3,13,8,30,0.0,55.0,4.0,16.1,55.0,53.14,39.26
2018,3,13,8,45,0.0,89.5,4.2,16.25,89.5,86.87,67.26
2018,3,13,9,0,0.0,124.0,4.4,16.4,124.0,121.77,95.8
2018,3,13,9,15,0.5,128.5,4.5,16.5,129.0,126.37,99.22
2018,3,13,9,30,1.0,133.0,4.6,16.6,134.0,131.05,102.75
2018,3,13,9,45,1.0,128.5,4.75,16.65,129.5,126.3,98.62
2018,3,13,10,0,1.0,124.0,4.9,16.7,125.0,121.67,94.62
2018,3,13,10,15,1.5,141.5,4.9,16.7,142.5,139.56,108.96
2018,3,13,10,30,2.0,159.0,4.9,16.7,160.0,157.47,123.23
2018,3,13,10,45,1.0,125.5,4.9,16.65,126.0,123.02,95.2
2018,3,13,11,0,0.0,92.0,4.9,16.6,92.0,89.09,67.54
2018,3,13,11,15,0.0,78.0,4.9,16.55,78.0,75.52,56.44
2018,3,13,11,30,0.0,64.0,4.9,16.5,64.0,61.96,45.33
2018,3,13,11,45,0.0,74.5,4.85,16.4,74.5,72.14,53.65
2018,3,13,12,0,0.0,85.0,4.8,16.3,85.0,82.32,61.95
2018,3,13,12,15,1.0,110.5,4.7,16.25,111.5,108.09,82.93
2018,3,13,12,30,2.0,136.0,4.6,16.2,138.0,133.94,103.87
2018,3,13,12,45,1.5,130.5,4.55,16.1,132.0,128.03,99.12
2018,3,13,13,0,1.0,125.0,4.5,16.0,126.0,122.15,94.44
2018,3,13,13,15,1.0,116.0,4.4,15.9,117.0,113.29,87.36
2018,3,13,13,30,1.0,107.0,4.3,15.8,108.0,104.45,80.3
2018,3,13,13,45,11.5,153.5,4.2,15.75,161.5,157.39,123.69
2018,3,13,14,0,22.0,200.0,4.1,15.7,215.0,211.61,167.58
2018,3,13,14,15,17.0,186.5,4.05,15.7,198.0,192.03,151.86
2018,3,13,14,30,12.0,173.0,4.0,15.7,181.0,174.92,138.23
2018,3,13,14,45,8.0,159.5,3.9,15.65,164.5,158.83,125.43
2018,3,13,15,0,4.0,146.0,3.8,15.6,148.0,143.14,112.91
2018,3,13,15,15,5.0,129.5,3.8,15.6,132.0,127.39,100.32
2018,3,13,15,30,6.0,113.0,3.8,15.6,116.0,111.6,87.6
2018,3,13,15,45,7.0,99.5,3.6,15.35,102.5,98.63,77.14
2018,3,13,16,0,8.0,86.0,3.4,15.1,89.0,85.58,66.48
2018,3,13,16,15,29.5,73.5,3.0,14.65,83.5,78.53,60.15
2018,3,13,16,30,51.0,61.0,2.6,14.2,78.0,68.46,50.78
2018,3,13,16,45,25.5,37.0,2.2,13.8,45.5,39.88,27.41
2018,3,13,17,0,0.0,13.0,1.8,13.4,13.0,12.53,5.11
2018,3,13,17,15,9.5,10.5,1.65,12.75,11.5,10.37,2.98
2018,3,13,17,30,19.0,8.0,1.5,12.1,10.0,6.88,0.38
2018,3,13,17,45,54.0,10.5,1.3,11.45,13.0,7.78,0.23
2018,3,13,18,0,89.0,13.0,1.1,10.8,16.0,12.78,0.0
2018,3,13,18,15,44.5,6.5,1.1,10.6,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
