Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,15,920.5,128.5,1.85,26.85,952.0,1038.88,736.27
2018,4,23,11,30,922.0,130.0,1.8,27.0,965.0,1039.78,735.3
2018,4,23,11,45,922.0,130.5,1.75,27.15,969.5,1034.69,730.79
2018,4,23,12,0,922.0,131.0,1.7,27.3,974.0,1026.15,724.33
2018,4,23,12,15,915.0,134.0,1.65,27.35,968.5,1010.04,713.64
2018,4,23,12,30,908.0,137.0,1.6,27.4,963.0,990.76,701.15
2018,4,23,12,45,905.5,136.0,1.6,27.5,951.5,968.61,687.54
2018,4,23,13,0,903.0,135.0,1.6,27.6,940.0,943.42,672.07
2018,4,23,13,15,887.0,140.5,1.65,27.55,917.5,909.98,652.37
2018,4,23,13,30,871.0,146.0,1.7,27.5,895.0,876.9,632.77
2018,4,23,13,45,812.0,170.0,1.75,27.45,852.0,822.83,599.18
2018,4,23,14,0,753.0,194.0,1.8,27.4,809.0,770.4,565.62
2018,4,23,14,15,742.0,188.5,1.85,27.2,774.0,725.53,536.41
2018,4,23,14,30,731.0,183.0,1.9,27.0,739.0,679.63,505.64
2018,4,23,14,45,771.0,154.5,2.0,26.8,714.5,643.56,482.06
2018,4,23,15,0,811.0,126.0,2.1,26.6,690.0,603.57,454.48
2018,4,23,15,15,766.0,128.5,2.1,26.6,633.5,540.57,407.57
2018,4,23,15,30,721.0,131.0,2.1,26.6,577.0,478.66,360.5
2018,4,23,15,45,720.5,118.0,2.25,25.8,533.5,426.87,321.06
2018,4,23,16,0,720.0,105.0,2.4,25.0,490.0,374.23,279.08
2018,4,23,16,15,696.5,99.0,2.45,24.3,441.0,319.65,234.01
2018,4,23,16,30,673.0,93.0,2.5,23.6,392.0,267.01,189.43
2018,4,23,16,45,645.0,85.5,2.55,22.9,342.5,214.21,144.55
2018,4,23,17,0,617.0,78.0,2.6,22.2,293.0,164.32,102.95
2018,4,23,17,15,576.5,70.5,2.45,21.05,244.5,116.22,66.46
2018,4,23,17,30,536.0,63.0,2.3,19.9,196.0,72.83,39.84
2018,4,23,17,45,448.5,54.0,2.2,18.75,147.0,39.08,28.53
2018,4,23,18,0,361.0,45.0,2.1,17.6,98.0,34.34,24.05
2018,4,23,18,15,243.0,32.0,2.0,16.85,61.5,24.71,14.51
2018,4,23,18,30,125.0,19.0,1.9,16.1,25.0,15.0,0.0
2018,4,23,18,45,62.5,9.5,1.8,15.35,12.5,9.34,0.0
2018,4,23,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,24,5,15,34.5,5.5,0.35,12.0,6.5,0.0,0.0
2018,4,24,5,30,69.0,11.0,0.3,12.6,13.0,21.29,0.0
2018,4,24,5,45,194.0,25.5,0.25,13.15,46.0,74.7,36.59
2018,4,24,6,0,319.0,40.0,0.2,13.7,79.0,137.08,96.2
2018,4,24,6,15,363.0,50.0,0.25,14.25,115.0,180.45,135.44
2018,4,24,6,30,407.0,60.0,0.3,14.8,151.0,228.37,177.67
2018,4,24,6,45,292.0,89.0,0.35,15.4,163.0,231.37,183.86
2018,4,24,7,0,177.0,118.0,0.4,16.0,175.0,217.66,174.27
2018,4,24,7,15,378.5,115.5,0.4,16.7,266.5,336.69,269.58
2018,4,24,7,30,580.0,113.0,0.4,17.4,358.0,472.61,373.07
2018,4,24,7,45,676.5,106.0,0.4,18.1,427.0,553.33,431.33
2018,4,24,8,0,773.0,99.0,0.4,18.8,496.0,638.9,491.45
2018,4,24,8,15,793.0,103.5,0.5,19.45,546.0,690.96,526.08
2018,4,24,8,30,813.0,108.0,0.6,20.1,596.0,742.47,559.09
2018,4,24,8,45,827.5,112.5,0.7,20.75,642.0,788.77,588.04
2018,4,24,9,0,842.0,117.0,0.8,21.4,688.0,833.54,615.61
2018,4,24,9,15,857.0,118.5,0.9,21.9,729.5,873.68,640.2
2018,4,24,9,30,872.0,120.0,1.0,22.4,771.0,911.81,663.32
2018,4,24,9,45,885.0,120.0,1.1,22.85,807.0,938.9,679.38
2018,4,24,10,0,898.0,120.0,1.2,23.3,843.0,968.71,697.26
2018,4,24,10,15,906.5,119.5,1.25,23.75,871.0,990.98,709.49
2018,4,24,10,30,915.0,119.0,1.3,24.2,899.0,1010.19,719.92
2018,4,24,10,45,922.0,118.5,1.3,24.6,920.5,1024.74,726.83
2018,4,24,11,0,929.0,118.0,1.3,25.0,942.0,1035.95,731.8
2018,4,24,11,15,933.5,117.0,1.35,25.25,955.0,1040.74,734.27
2018,4,24,11,30,938.0,116.0,1.4,25.5,968.0,1042.01,734.78
2018,4,24,11,45,941.0,115.0,1.4,25.75,973.5,1038.28,731.54
2018,4,24,12,0,944.0,114.0,1.4,26.0,979.0,1031.0,726.31
2018,4,24,12,15,945.5,112.5,1.4,26.15,976.5,1018.24,718.16
2018,4,24,12,30,947.0,111.0,1.4,26.3,974.0,1002.03,708.04
2018,4,24,12,45,947.0,109.0,1.45,26.4,963.5,980.52,695.64
2018,4,24,13,0,947.0,107.0,1.5,26.5,953.0,955.74,681.21
2018,4,24,13,15,943.0,106.0,1.6,26.5,934.0,925.31,664.04
2018,4,24,13,30,939.0,105.0,1.7,26.5,915.0,892.02,644.82
2018,4,24,13,45,912.5,114.5,1.75,26.5,882.0,848.27,617.93
2018,4,24,14,0,886.0,124.0,1.8,26.5,849.0,803.41,590.01
2018,4,24,14,15,813.5,151.0,1.9,26.35,796.5,742.04,551.18
2018,4,24,14,30,741.0,178.0,2.0,26.2,744.0,682.36,509.81
2018,4,24,14,45,771.5,153.0,2.05,26.0,715.5,644.15,484.25
2018,4,24,15,0,802.0,128.0,2.1,25.8,687.0,601.0,454.01
2018,4,24,15,15,812.5,114.0,2.1,25.8,649.5,552.99,418.2
2018,4,24,15,30,823.0,100.0,2.1,25.8,612.0,502.51,379.32
2018,4,24,15,45,802.0,96.5,2.2,25.15,562.5,445.63,335.38
2018,4,24,16,0,781.0,93.0,2.3,24.5,513.0,389.81,290.58
2018,4,24,16,15,706.5,98.0,2.35,23.85,449.0,323.01,236.76
2018,4,24,16,30,632.0,103.0,2.4,23.2,385.0,265.61,189.75
2018,4,24,16,45,601.5,93.5,2.4,22.55,334.5,212.73,145.16
2018,4,24,17,0,571.0,84.0,2.4,21.9,284.0,163.1,104.0
2018,4,24,17,15,499.0,78.0,2.3,20.8,231.5,115.61,69.16
2018,4,24,17,30,427.0,72.0,2.2,19.7,179.0,76.54,45.74
2018,4,24,17,45,368.5,59.5,2.05,18.6,136.0,43.69,32.58
2018,4,24,18,0,310.0,47.0,1.9,17.5,93.0,35.43,25.04
2018,4,24,18,15,220.0,33.0,1.85,16.75,59.5,25.46,15.3
2018,4,24,18,30,130.0,19.0,1.8,16.0,26.0,14.95,0.0
2018,4,24,18,45,65.0,9.5,1.75,15.2,13.0,9.34,0.0
2018,4,24,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,25,5,15,30.5,5.5,0.9,11.4,6.5,0.0,0.0
2018,4,25,5,30,61.0,11.0,1.0,11.8,13.0,20.24,0.0
2018,4,25,5,45,103.0,21.0,1.1,12.15,31.0,50.94,26.17
2018,4,25,6,0,145.0,31.0,1.2,12.5,49.0,80.04,56.3
2018,4,25,6,15,190.5,44.0,1.2,13.05,80.0,117.17,89.0
2018,4,25,6,30,236.0,57.0,1.2,13.6,111.0,159.19,125.84
2018,4,25,6,45,120.5,80.5,1.25,14.1,108.5,138.02,110.7
2018,4,25,7,0,5.0,104.0,1.3,14.6,106.0,105.63,83.75
2018,4,25,7,15,13.5,127.5,1.3,15.35,133.0,134.15,107.14
2018,4,25,7,30,22.0,151.0,1.3,16.1,160.0,163.45,130.56
2018,4,25,7,45,65.5,166.0,1.3,16.85,198.5,211.77,169.58
2018,4,25,8,0,109.0,181.0,1.3,17.6,237.0,265.75,212.22
2018,4,25,8,15,325.5,182.0,1.3,18.3,373.5,433.11,344.49
2018,4,25,8,30,542.0,183.0,1.3,19.0,510.0,619.1,482.07
2018,4,25,8,45,684.5,149.5,1.25,19.7,594.5,719.66,551.43
2018,4,25,9,0,827.0,116.0,1.2,20.4,679.0,821.42,616.42
2018,4,25,9,15,847.5,115.0,1.25,21.1,722.0,863.03,640.46
2018,4,25,9,30,868.0,114.0,1.3,21.8,765.0,897.89,660.46
2018,4,25,9,45,877.5,115.5,1.3,22.45,799.5,928.52,676.99
2018,4,25,10,0,887.0,117.0,1.3,23.1,834.0,956.49,691.69
2018,4,25,10,15,893.5,119.0,1.35,23.65,862.0,979.3,704.09
2018,4,25,10,30,900.0,121.0,1.4,24.2,890.0,999.0,714.62
2018,4,25,10,45,904.5,121.5,1.45,24.75,910.0,1011.97,721.0
2018,4,25,11,0,909.0,122.0,1.5,25.3,930.0,1021.61,725.46
2018,4,25,11,15,896.5,131.5,1.55,25.55,938.0,1020.47,724.23
2018,4,25,11,30,884.0,141.0,1.6,25.8,946.0,1015.75,721.01
2018,4,25,11,45,808.5,188.0,1.6,26.1,927.5,990.33,704.17
2018,4,25,12,0,733.0,235.0,1.6,26.4,909.0,960.25,684.68
2018,4,25,12,15,822.0,180.0,1.65,26.5,933.5,974.58,694.46
2018,4,25,12,30,911.0,125.0,1.7,26.6,958.0,983.29,700.31
2018,4,25,12,45,907.0,125.0,1.7,26.7,946.0,960.75,686.01
2018,4,25,13,0,903.0,125.0,1.7,26.8,934.0,935.22,670.19
2018,4,25,13,15,896.5,125.5,1.75,26.75,914.5,905.17,652.44
2018,4,25,13,30,890.0,126.0,1.8,26.7,895.0,872.54,632.9
2018,4,25,13,45,881.0,126.0,1.85,26.65,868.5,835.01,609.96
2018,4,25,14,0,872.0,126.0,1.9,26.6,842.0,795.44,585.4
2018,4,25,14,15,861.0,125.0,2.0,26.4,808.5,751.62,558.33
2018,4,25,14,30,850.0,124.0,2.1,26.2,775.0,706.36,529.22
2018,4,25,14,45,835.0,123.0,2.15,26.0,735.0,656.88,494.69
2018,4,25,15,0,820.0,122.0,2.2,25.8,695.0,606.83,458.74
2018,4,25,15,15,803.0,119.0,2.2,25.8,650.5,553.46,418.79
2018,4,25,15,30,786.0,116.0,2.2,25.8,606.0,500.27,377.82
2018,4,25,15,45,762.0,113.0,2.5,24.9,557.0,444.41,335.57
2018,4,25,16,0,738.0,110.0,2.8,24.0,508.0,387.69,290.79
2018,4,25,16,15,706.0,105.5,2.95,23.2,456.0,330.63,243.92
2018,4,25,16,30,674.0,101.0,3.1,22.4,404.0,276.43,198.23
2018,4,25,16,45,632.5,95.5,3.25,21.6,351.5,222.34,152.65
2018,4,25,17,0,591.0,90.0,3.4,20.8,299.0,172.72,111.63
2018,4,25,17,15,535.0,82.0,3.35,19.7,247.0,123.97,74.82
2018,4,25,17,30,479.0,74.0,3.3,18.6,195.0,81.8,48.51
2018,4,25,17,45,385.0,63.5,3.25,17.45,146.0,46.75,35.44
2018,4,25,18,0,291.0,53.0,3.2,16.3,97.0,40.21,29.34
2018,4,25,18,15,188.5,37.0,3.15,15.55,61.5,28.7,18.21
2018,4,25,18,30,86.0,21.0,3.1,14.8,26.0,17.63,0.0
2018,4,25,18,45,43.0,10.5,3.0,14.05,13.0,10.32,0.0
2018,4,25,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,26,5,15,21.0,5.0,1.35,9.25,5.5,0.0,0.0
2018,4,26,5,30,42.0,10.0,1.5,9.7,11.0,16.43,0.0
2018,4,26,5,45,147.5,26.0,1.6,10.1,43.0,67.33,38.25
2018,4,26,6,0,253.0,42.0,1.7,10.5,75.0,122.51,88.81
2018,4,26,6,15,249.5,44.0,1.7,11.05,89.0,136.6,104.9
2018,4,26,6,30,246.0,46.0,1.7,11.6,103.0,150.46,119.73
2018,4,26,6,45,123.0,62.0,1.7,12.15,90.5,122.9,99.08
2018,4,26,7,0,0.0,78.0,1.7,12.7,78.0,76.01,59.4
2018,4,26,7,15,0.0,87.5,1.7,13.4,87.5,85.25,66.96
2018,4,26,7,30,0.0,97.0,1.7,14.1,97.0,94.54,74.31
2018,4,26,7,45,0.0,113.5,1.65,14.75,113.5,110.93,87.42
2018,4,26,8,0,0.0,130.0,1.6,15.4,130.0,127.34,100.29
2018,4,26,8,15,1.0,145.5,1.6,16.15,146.0,143.45,112.72
2018,4,26,8,30,2.0,161.0,1.6,16.9,162.0,159.65,125.03
2018,4,26,8,45,11.0,201.5,1.55,17.65,209.0,207.8,162.67
2018,4,26,9,0,20.0,242.0,1.5,18.4,256.0,256.7,199.87
2018,4,26,9,15,49.0,289.5,1.55,19.0,326.0,339.12,262.53
2018,4,26,9,30,78.0,337.0,1.6,19.6,396.0,416.09,319.19
2018,4,26,9,45,314.0,297.0,1.65,20.2,549.5,606.34,463.08
2018,4,26,10,0,550.0,257.0,1.7,20.8,703.0,798.28,599.09
2018,4,26,10,15,728.5,186.0,1.85,21.2,797.5,904.28,670.36
2018,4,26,10,30,907.0,115.0,2.0,21.6,892.0,1000.49,731.91
2018,4,26,10,45,912.5,116.0,2.15,22.05,913.5,1015.02,739.99
2018,4,26,11,0,918.0,117.0,2.3,22.5,935.0,1026.2,746.86
2018,4,26,11,15,921.0,117.5,2.4,22.75,948.0,1030.98,749.72
2018,4,26,11,30,924.0,118.0,2.5,23.0,961.0,1032.29,750.52
2018,4,26,11,45,925.5,118.0,2.6,23.3,966.5,1028.12,747.76
2018,4,26,12,0,927.0,118.0,2.7,23.6,972.0,1020.48,742.9
2018,4,26,12,15,927.0,117.5,2.8,23.7,969.0,1007.46,735.22
2018,4,26,12,30,927.0,117.0,2.9,23.8,966.0,991.09,725.43
2018,4,26,12,45,925.5,116.0,3.0,23.9,955.0,969.56,712.27
2018,4,26,13,0,924.0,115.0,3.1,24.0,944.0,944.89,697.03
2018,4,26,13,15,920.5,114.0,3.15,23.95,925.5,915.46,678.59
2018,4,26,13,30,917.0,113.0,3.2,23.9,907.0,883.22,658.19
2018,4,26,13,45,911.5,112.0,3.25,23.85,881.5,846.73,634.75
2018,4,26,14,0,906.0,111.0,3.3,23.8,856.0,807.88,609.48
2018,4,26,14,15,898.5,108.5,3.4,23.55,823.0,763.94,581.07
2018,4,26,14,30,891.0,106.0,3.5,23.3,790.0,718.2,550.93
2018,4,26,14,45,880.0,104.0,3.55,23.05,751.0,669.1,515.77
2018,4,26,15,0,869.0,102.0,3.6,22.8,712.0,618.93,478.52
2018,4,26,15,15,854.5,99.0,3.6,22.8,667.0,565.08,436.87
2018,4,26,15,30,840.0,96.0,3.6,22.8,622.0,509.12,392.51
2018,4,26,15,45,820.5,93.5,3.75,21.85,573.5,453.03,348.24
2018,4,26,16,0,801.0,91.0,3.9,20.9,525.0,397.8,302.91
2018,4,26,16,15,763.0,89.5,3.9,20.2,470.0,338.4,252.73
2018,4,26,16,30,725.0,88.0,3.9,19.5,415.0,280.0,202.5
2018,4,26,16,45,684.0,83.5,3.9,18.75,361.5,224.08,154.24
2018,4,26,17,0,643.0,79.0,3.9,18.0,308.0,172.48,110.62
2018,4,26,17,15,567.0,74.5,3.8,17.15,252.0,121.59,72.2
2018,4,26,17,30,491.0,70.0,3.7,16.3,196.0,79.54,46.4
2018,4,26,17,45,418.0,59.0,3.6,15.5,149.0,43.07,32.5
2018,4,26,18,0,345.0,48.0,3.5,14.7,102.0,36.62,26.45
2018,4,26,18,15,243.5,35.0,3.35,14.05,66.0,26.97,17.03
2018,4,26,18,30,142.0,22.0,3.2,13.4,30.0,17.37,0.0
2018,4,26,18,45,71.0,11.0,3.05,12.7,15.0,10.81,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,5,15,42.5,9.0,1.8,9.1,10.5,0.0,0.0
2018,4,27,5,30,85.0,18.0,1.9,9.4,21.0,31.27,0.0
2018,4,27,5,45,133.5,32.5,1.95,9.7,46.0,69.68,42.0
2018,4,27,6,0,182.0,47.0,2.0,10.0,71.0,105.49,77.33
2018,4,27,6,15,265.5,61.5,2.1,10.55,114.5,162.64,126.76
2018,4,27,6,30,349.0,76.0,2.2,11.1,158.0,224.9,180.87
2018,4,27,6,45,290.5,101.0,2.3,11.65,181.0,240.34,196.66
2018,4,27,7,0,232.0,126.0,2.4,12.2,204.0,254.2,209.3
2018,4,27,7,15,336.5,134.5,2.45,12.9,268.5,330.76,272.8
2018,4,27,7,30,441.0,143.0,2.5,13.6,333.0,424.3,348.08
2018,4,27,7,45,624.5,118.0,2.6,14.3,424.5,537.49,438.09
2018,4,27,8,0,808.0,93.0,2.7,15.0,516.0,660.61,532.81
2018,4,27,8,15,829.5,96.0,2.75,15.6,567.0,713.45,568.88
2018,4,27,8,30,851.0,99.0,2.8,16.2,618.0,765.77,603.91
2018,4,27,8,45,860.5,103.0,2.9,16.75,661.5,808.8,632.04
2018,4,27,9,0,870.0,107.0,3.0,17.3,705.0,845.2,655.18
2018,4,27,9,15,889.0,106.5,3.05,17.7,748.5,887.17,682.11
2018,4,27,9,30,908.0,106.0,3.1,18.1,792.0,927.33,707.43
2018,4,27,9,45,917.0,107.5,3.15,18.55,827.0,958.41,726.2
2018,4,27,10,0,926.0,109.0,3.2,19.0,862.0,986.68,743.03
2018,4,27,10,15,899.5,127.0,3.25,19.25,878.5,995.66,747.47
2018,4,27,10,30,873.0,145.0,3.3,19.5,895.0,1006.25,753.28
2018,4,27,10,45,851.5,160.5,3.4,19.8,906.5,1009.21,754.32
2018,4,27,11,0,830.0,176.0,3.5,20.1,918.0,1008.27,752.95
2018,4,27,11,15,889.0,146.0,3.5,20.25,951.0,1029.76,766.38
2018,4,27,11,30,948.0,116.0,3.5,20.4,984.0,1054.68,781.9
2018,4,27,11,45,947.5,117.5,3.55,20.6,988.5,1049.96,778.13
2018,4,27,12,0,947.0,119.0,3.6,20.8,993.0,1041.69,772.4
2018,4,27,12,15,944.5,119.5,3.65,20.85,989.0,1027.02,763.0
2018,4,27,12,30,942.0,120.0,3.7,20.9,985.0,1009.0,751.48
2018,4,27,12,45,937.0,120.5,3.75,20.95,972.5,985.42,736.3
2018,4,27,13,0,932.0,121.0,3.8,21.0,960.0,958.81,719.1
2018,4,27,13,15,927.5,120.5,3.85,20.95,941.0,928.76,699.79
2018,4,27,13,30,923.0,120.0,3.9,20.9,922.0,895.94,678.5
2018,4,27,13,45,916.0,119.0,3.95,20.85,895.0,858.01,653.52
2018,4,27,14,0,909.0,118.0,4.0,20.8,868.0,817.81,626.76
2018,4,27,14,15,900.5,116.5,4.0,20.6,834.5,773.97,597.27
2018,4,27,14,30,892.0,115.0,4.0,20.4,801.0,728.4,566.21
2018,4,27,14,45,880.5,113.0,4.05,20.2,761.5,678.89,529.87
2018,4,27,15,0,869.0,111.0,4.1,20.0,722.0,627.32,490.98
2018,4,27,15,15,854.0,107.5,4.1,20.0,676.5,572.3,447.93
2018,4,27,15,30,839.0,104.0,4.1,20.0,631.0,517.17,403.6
2018,4,27,15,45,818.0,101.0,4.15,19.4,581.5,459.97,357.33
2018,4,27,16,0,797.0,98.0,4.2,18.8,532.0,403.81,310.36
2018,4,27,16,15,768.5,94.5,4.2,18.35,479.5,345.96,260.66
2018,4,27,16,30,740.0,91.0,4.2,17.9,427.0,287.97,209.95
2018,4,27,16,45,701.0,86.0,4.15,17.45,372.5,231.18,160.34
2018,4,27,17,0,662.0,81.0,4.1,17.0,318.0,178.49,115.27
2018,4,27,17,15,606.0,75.0,3.9,16.35,264.5,127.34,75.47
2018,4,27,17,30,550.0,69.0,3.7,15.7,211.0,82.69,46.99
2018,4,27,17,45,465.5,60.5,3.5,15.05,161.5,44.29,33.66
2018,4,27,18,0,381.0,52.0,3.3,14.4,112.0,40.38,29.81
2018,4,27,18,15,258.5,38.5,3.1,13.85,72.5,29.81,19.55
2018,4,27,18,30,136.0,25.0,2.9,13.3,33.0,19.86,0.8
2018,4,27,18,45,68.0,12.5,2.7,12.7,16.5,12.29,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,5,15,46.5,9.0,2.25,10.3,11.0,0.0,0.0
2018,4,28,5,30,93.0,18.0,2.4,10.5,22.0,32.78,0.0
2018,4,28,5,45,214.5,33.0,2.55,10.7,58.0,91.95,57.19
2018,4,28,6,0,336.0,48.0,2.7,10.9,94.0,153.08,112.16
2018,4,28,6,15,427.0,57.5,2.85,11.35,142.5,212.88,165.13
2018,4,28,6,30,518.0,67.0,3.0,11.8,191.0,282.28,226.23
2018,4,28,6,45,580.0,73.5,3.15,12.25,244.0,344.95,281.39
2018,4,28,7,0,642.0,80.0,3.3,12.7,297.0,413.23,339.74
2018,4,28,7,15,684.5,84.5,3.35,13.15,351.0,474.01,390.35
2018,4,28,7,30,727.0,89.0,3.4,13.6,405.0,537.65,441.62
2018,4,28,7,45,758.0,92.0,3.45,14.1,458.0,593.08,484.9
2018,4,28,8,0,789.0,95.0,3.5,14.6,511.0,651.33,529.02
2018,4,28,8,15,810.5,98.5,3.45,15.0,561.0,703.9,566.1
2018,4,28,8,30,832.0,102.0,3.4,15.4,611.0,756.0,601.55
2018,4,28,8,45,848.0,104.5,3.4,15.85,657.0,801.81,631.86
2018,4,28,9,0,864.0,107.0,3.4,16.3,703.0,841.49,657.33
2018,4,28,9,15,877.5,109.0,3.4,16.65,744.5,881.21,682.78
2018,4,28,9,30,891.0,111.0,3.4,17.0,786.0,918.81,706.46
2018,4,28,9,45,890.0,117.0,3.4,17.35,817.0,945.08,722.1
2018,4,28,10,0,889.0,123.0,3.4,17.7,848.0,968.11,735.57
2018,4,28,10,15,753.0,186.0,3.45,18.0,814.5,929.2,707.19
2018,4,28,10,30,617.0,249.0,3.5,18.3,781.0,873.05,666.47
2018,4,28,10,45,668.0,240.0,3.55,18.55,828.0,918.23,698.04
2018,4,28,11,0,719.0,231.0,3.6,18.8,875.0,961.5,726.4
2018,4,28,11,15,623.5,272.5,3.65,18.95,836.5,910.0,689.0
2018,4,28,11,30,528.0,314.0,3.7,19.1,798.0,854.46,647.67
2018,4,28,11,45,584.0,290.5,3.75,19.2,828.5,881.09,668.07
2018,4,28,12,0,640.0,267.0,3.8,19.3,859.0,904.22,685.4
2018,4,28,12,15,760.0,209.5,3.85,19.4,910.5,950.32,717.75
2018,4,28,12,30,880.0,152.0,3.9,19.5,962.0,983.33,740.06
2018,4,28,12,45,896.5,141.5,3.95,19.55,958.0,969.75,731.02
2018,4,28,13,0,913.0,131.0,4.0,19.6,954.0,952.43,719.85
2018,4,28,13,15,715.5,209.5,4.15,19.55,846.5,837.38,641.44
2018,4,28,13,30,518.0,288.0,4.3,19.5,739.0,723.98,557.79
2018,4,28,13,45,376.5,323.0,4.4,19.45,645.5,623.71,482.67
2018,4,28,14,0,235.0,358.0,4.5,19.4,552.0,530.31,410.88
2018,4,28,14,15,403.0,299.0,4.55,19.2,616.5,585.99,457.58
2018,4,28,14,30,571.0,240.0,4.6,19.0,681.0,626.47,491.27
2018,4,28,14,45,729.0,170.5,4.65,18.8,704.0,635.44,500.69
2018,4,28,15,0,887.0,101.0,4.7,18.6,727.0,630.64,498.63
2018,4,28,15,15,872.5,98.5,4.7,18.6,682.0,576.45,455.38
2018,4,28,15,30,858.0,96.0,4.7,18.6,637.0,520.08,409.54
2018,4,28,15,45,840.0,93.0,4.7,18.0,588.0,463.31,362.94
2018,4,28,16,0,822.0,90.0,4.7,17.4,539.0,407.22,315.34
2018,4,28,16,15,797.5,86.5,4.6,16.95,487.0,349.41,264.85
2018,4,28,16,30,773.0,83.0,4.5,16.5,435.0,293.53,215.02
2018,4,28,16,45,738.5,78.0,4.45,16.1,381.0,236.17,164.16
2018,4,28,17,0,704.0,73.0,4.4,15.7,327.0,179.66,115.18
2018,4,28,17,15,652.5,67.5,4.2,15.15,273.0,127.02,73.51
2018,4,28,17,30,601.0,62.0,4.0,14.6,219.0,80.3,43.19
2018,4,28,17,45,523.0,54.5,3.8,14.05,168.5,38.67,28.83
2018,4,28,18,0,445.0,47.0,3.6,13.5,118.0,35.3,25.49
2018,4,28,18,15,317.0,35.5,3.45,13.05,77.0,27.8,18.04
2018,4,28,18,30,189.0,24.0,3.3,12.6,36.0,18.94,2.35
2018,4,28,18,45,94.5,12.0,3.1,12.15,18.0,11.8,0.0
2018,4,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,9.9,3.0,2.95,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.2,6.0,5.9,0.0
2018,4,29,5,45,0.0,15.0,2.9,10.45,15.0,14.47,5.65
2018,4,29,6,0,0.0,24.0,3.1,10.7,24.0,23.16,13.91
2018,4,29,6,15,0.0,37.0,3.25,11.1,37.0,35.73,25.0
2018,4,29,6,30,0.0,50.0,3.4,11.5,50.0,48.31,35.99
2018,4,29,6,45,0.0,75.0,3.5,11.85,75.0,73.38,57.49
2018,4,29,7,0,0.0,100.0,3.6,12.2,100.0,98.63,78.8
2018,4,29,7,15,0.0,108.5,3.65,12.55,108.5,106.68,85.26
2018,4,29,7,30,0.0,117.0,3.7,12.9,117.0,114.83,91.68
2018,4,29,7,45,9.0,146.0,3.7,13.25,151.0,149.84,120.54
2018,4,29,8,0,18.0,175.0,3.7,13.6,185.0,185.7,149.62
2018,4,29,8,15,62.0,215.5,3.75,13.95,253.0,266.2,215.34
2018,4,29,8,30,106.0,256.0,3.8,14.3,321.0,352.51,284.02
2018,4,29,8,45,56.0,194.5,3.85,14.6,229.0,242.06,194.18
2018,4,29,9,0,6.0,133.0,3.9,14.9,137.0,134.58,105.42
2018,4,29,9,15,13.0,176.0,3.95,15.1,185.5,183.69,145.14
2018,4,29,9,30,20.0,219.0,4.0,15.3,234.0,239.26,189.15
2018,4,29,9,45,19.5,229.0,4.05,15.45,244.5,249.25,196.45
2018,4,29,10,0,19.0,239.0,4.1,15.6,255.0,252.99,198.95
2018,4,29,10,15,14.5,229.5,4.15,15.8,242.0,239.24,187.55
2018,4,29,10,30,10.0,220.0,4.2,16.0,229.0,225.39,176.15
2018,4,29,10,45,8.5,203.5,4.3,16.15,211.0,207.45,161.76
2018,4,29,11,0,7.0,187.0,4.4,16.3,193.0,189.57,147.42
2018,4,29,11,15,7.5,193.0,4.45,16.4,199.5,195.92,152.34
2018,4,29,11,30,8.0,199.0,4.5,16.5,206.0,202.21,157.2
2018,4,29,11,45,16.0,213.0,4.55,16.55,227.5,227.54,177.42
2018,4,29,12,0,24.0,227.0,4.6,16.6,249.0,248.72,194.29
2018,4,29,12,15,20.0,217.0,4.6,16.65,235.5,234.03,182.54
2018,4,29,12,30,16.0,207.0,4.6,16.7,222.0,219.45,170.94
2018,4,29,12,45,13.0,200.0,4.65,16.75,212.0,206.53,160.7
2018,4,29,13,0,10.0,193.0,4.7,16.8,202.0,196.52,152.76
2018,4,29,13,15,21.5,228.5,4.65,16.85,247.5,242.59,189.51
2018,4,29,13,30,33.0,264.0,4.6,16.9,293.0,285.63,223.48
2018,4,29,13,45,21.0,224.0,4.55,17.0,242.0,235.1,183.61
2018,4,29,14,0,9.0,184.0,4.5,17.1,191.0,185.02,143.9
2018,4,29,14,15,5.5,164.5,4.5,17.05,169.0,163.13,126.67
2018,4,29,14,30,2.0,145.0,4.5,17.0,147.0,141.57,109.57
2018,4,29,14,45,1.0,128.5,4.45,16.95,129.5,124.88,96.36
2018,4,29,15,0,0.0,112.0,4.4,16.9,112.0,108.32,83.18
2018,4,29,15,15,5.5,136.0,4.4,16.9,139.5,134.22,104.51
2018,4,29,15,30,11.0,160.0,4.4,16.9,167.0,159.22,125.01
2018,4,29,15,45,23.5,180.5,4.4,16.5,194.0,181.44,143.46
2018,4,29,16,0,36.0,201.0,4.4,16.1,221.0,202.35,160.73
2018,4,29,16,15,58.5,193.0,4.35,15.8,221.5,199.12,158.11
2018,4,29,16,30,81.0,185.0,4.3,15.5,222.0,193.07,152.76
2018,4,29,16,45,128.0,164.0,4.3,15.15,214.0,176.16,137.22
2018,4,29,17,0,175.0,143.0,4.3,14.8,206.0,156.56,118.78
2018,4,29,17,15,211.0,117.5,4.1,14.4,181.5,123.62,89.93
2018,4,29,17,30,247.0,92.0,3.9,14.0,157.0,90.13,62.91
2018,4,29,17,45,268.0,72.5,3.75,13.6,128.5,53.61,42.18
2018,4,29,18,0,289.0,53.0,3.6,13.2,100.0,39.82,29.53
2018,4,29,18,15,208.5,39.0,3.45,12.8,66.5,30.03,20.05
2018,4,29,18,30,128.0,25.0,3.3,12.4,33.0,19.71,4.22
2018,4,29,18,45,64.0,12.5,3.15,12.0,16.5,12.29,0.0
2018,4,29,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,6.0,2.4,9.6,6.0,5.9,0.0
2018,4,30,5,30,0.0,12.0,2.4,9.8,12.0,11.58,0.0
2018,4,30,5,45,33.0,27.0,2.4,10.05,32.0,37.51,22.97
2018,4,30,6,0,66.0,42.0,2.4,10.3,52.0,64.3,46.83
2018,4,30,6,15,67.0,36.0,2.35,10.65,49.5,63.4,47.52
2018,4,30,6,30,68.0,30.0,2.3,11.0,47.0,60.08,45.66
2018,4,30,6,45,35.5,45.0,2.3,11.35,54.0,62.6,48.43
2018,4,30,7,0,3.0,60.0,2.3,11.7,61.0,59.46,45.6
2018,4,30,7,15,1.5,65.5,2.2,12.2,66.0,64.13,49.35
2018,4,30,7,30,0.0,71.0,2.1,12.7,71.0,68.64,52.87
2018,4,30,7,45,0.5,85.5,2.05,13.15,86.0,83.05,64.68
2018,4,30,8,0,1.0,100.0,2.0,13.6,101.0,97.74,76.55
2018,4,30,8,15,0.5,99.0,1.95,14.0,99.5,96.34,74.97
2018,4,30,8,30,0.0,98.0,1.9,14.4,98.0,94.95,73.45
2018,4,30,8,45,2.0,137.0,1.9,14.75,138.5,135.25,106.07
2018,4,30,9,0,4.0,176.0,1.9,15.1,179.0,175.96,138.36
2018,4,30,9,15,9.0,203.5,2.0,15.55,210.5,207.93,163.29
2018,4,30,9,30,14.0,231.0,2.1,16.0,242.0,240.18,188.14
2018,4,30,9,45,23.5,277.5,2.15,16.4,296.5,303.53,236.77
2018,4,30,10,0,33.0,324.0,2.2,16.8,351.0,361.06,279.86
2018,4,30,10,15,46.5,356.5,2.4,17.15,396.0,407.81,314.7
2018,4,30,10,30,60.0,389.0,2.6,17.5,441.0,454.63,349.23
2018,4,30,10,45,44.5,357.5,2.75,17.85,396.5,405.91,311.9
2018,4,30,11,0,29.0,326.0,2.9,18.2,352.0,357.32,274.75
2018,4,30,11,15,23.5,311.0,3.15,18.3,332.5,335.72,258.41
2018,4,30,11,30,18.0,296.0,3.4,18.4,313.0,308.31,237.46
2018,4,30,11,45,18.0,290.5,3.65,18.5,307.5,302.39,233.04
2018,4,30,12,0,18.0,285.0,3.9,18.6,302.0,296.42,228.53
2018,4,30,12,15,19.5,301.5,4.05,18.45,319.5,313.57,241.89
2018,4,30,12,30,21.0,318.0,4.2,18.3,337.0,330.51,255.06
2018,4,30,12,45,31.5,340.5,4.4,18.15,369.0,365.43,282.38
2018,4,30,13,0,42.0,363.0,4.6,18.0,401.0,395.18,305.71
2018,4,30,13,15,56.5,377.0,4.65,17.85,427.0,419.06,324.59
2018,4,30,13,30,71.0,391.0,4.7,17.7,453.0,441.67,342.5
2018,4,30,13,45,101.5,386.0,4.8,17.55,472.0,457.38,355.96
2018,4,30,14,0,132.0,381.0,4.9,17.4,491.0,471.86,368.42
2018,4,30,14,15,239.0,336.5,4.95,17.15,525.5,500.98,394.34
2018,4,30,14,30,346.0,292.0,5.0,16.9,560.0,520.38,412.22
2018,4,30,14,45,306.0,293.0,5.0,16.65,521.5,477.8,378.98
2018,4,30,15,0,266.0,294.0,5.0,16.4,483.0,437.98,347.81
2018,4,30,15,15,249.5,287.0,5.0,16.4,455.5,406.9,323.24
2018,4,30,15,30,233.0,280.0,5.0,16.4,428.0,378.47,300.48
2018,4,30,15,45,262.0,253.0,4.95,15.7,407.0,350.83,278.95
2018,4,30,16,0,291.0,226.0,4.9,15.0,386.0,321.62,255.17
2018,4,30,16,15,350.5,191.5,4.8,14.55,366.0,293.16,230.13
2018,4,30,16,30,410.0,157.0,4.7,14.1,346.0,255.56,196.07
2018,4,30,16,45,402.0,138.0,4.6,13.7,304.5,211.6,157.61
2018,4,30,17,0,394.0,119.0,4.5,13.3,263.0,168.55,120.23
2018,4,30,17,15,385.5,101.5,4.4,12.8,223.5,127.75,86.34
2018,4,30,17,30,377.0,84.0,4.3,12.3,184.0,88.11,57.09
2018,4,30,17,45,318.0,69.0,4.15,11.85,140.5,51.56,40.66
2018,4,30,18,0,259.0,54.0,4.0,11.4,97.0,40.51,30.41
2018,4,30,18,15,177.0,40.0,3.9,11.1,64.5,30.76,20.93
2018,4,30,18,30,95.0,26.0,3.8,10.8,32.0,21.67,6.65
2018,4,30,18,45,48.5,13.5,3.7,10.5,16.5,13.27,0.0
2018,4,30,19,0,2.0,1.0,3.6,10.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.05,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,5,15,29.0,8.5,2.65,9.0,10.0,11.75,0.0
2018,5,1,5,30,58.0,17.0,2.7,9.2,20.0,29.42,0.0
2018,5,1,5,45,83.0,21.5,2.75,9.4,31.0,44.75,27.46
2018,5,1,6,0,108.0,26.0,2.8,9.6,42.0,64.43,46.07
2018,5,1,6,15,76.0,24.0,2.8,9.9,37.5,52.74,38.47
2018,5,1,6,30,44.0,22.0,2.8,10.2,33.0,41.8,30.28
2018,5,1,6,45,22.0,24.0,2.75,10.5,29.5,34.5,24.35
2018,5,1,7,0,0.0,26.0,2.7,10.8,26.0,25.09,16.12
2018,5,1,7,15,0.0,38.5,2.55,11.15,38.5,37.18,26.45
2018,5,1,7,30,0.0,51.0,2.4,11.5,51.0,49.28,36.65
2018,5,1,7,45,0.0,60.0,2.3,11.8,60.0,57.99,43.85
2018,5,1,8,0,0.0,69.0,2.2,12.1,69.0,66.72,50.98
2018,5,1,8,15,36.5,118.0,2.1,12.65,140.5,144.65,116.64
2018,5,1,8,30,73.0,167.0,2.0,13.2,212.0,231.05,187.09
2018,5,1,8,45,79.0,199.0,1.85,13.75,251.0,272.28,218.68
2018,5,1,9,0,85.0,231.0,1.7,14.3,290.0,313.61,249.76
2018,5,1,9,15,51.5,244.5,1.7,14.95,281.0,293.2,231.36
2018,5,1,9,30,18.0,258.0,1.7,15.6,272.0,271.18,211.97
2018,5,1,9,45,93.5,293.5,1.75,16.25,370.0,392.8,306.86
2018,5,1,10,0,169.0,329.0,1.8,16.9,468.0,502.42,388.74
2018,5,1,10,15,292.0,329.5,1.9,17.3,579.5,630.68,483.69
2018,5,1,10,30,415.0,330.0,2.0,17.7,691.0,761.06,576.49
2018,5,1,10,45,634.5,243.0,2.1,18.1,809.0,890.16,669.7
2018,5,1,11,0,854.0,156.0,2.2,18.5,927.0,1014.03,750.23
2018,5,1,11,15,878.5,144.0,2.3,18.7,946.5,1020.47,753.19
2018,5,1,11,30,903.0,132.0,2.4,18.9,966.0,1030.03,759.57
2018,5,1,11,45,904.0,132.5,2.5,19.1,971.0,1025.77,756.99
2018,5,1,12,0,905.0,133.0,2.6,19.3,976.0,1018.16,752.43
2018,5,1,12,15,903.0,134.0,2.7,19.4,972.5,1004.84,744.48
2018,5,1,12,30,901.0,135.0,2.8,19.5,969.0,988.33,734.49
2018,5,1,12,45,896.5,135.5,2.9,19.55,957.0,965.91,720.72
2018,5,1,13,0,892.0,136.0,3.0,19.6,945.0,940.6,704.97
2018,5,1,13,15,888.5,134.5,3.1,19.65,926.5,911.45,686.54
2018,5,1,13,30,885.0,133.0,3.2,19.7,908.0,879.64,666.15
2018,5,1,13,45,879.5,130.5,3.25,19.7,882.0,842.72,641.86
2018,5,1,14,0,874.0,128.0,3.3,19.7,856.0,803.58,615.83
2018,5,1,14,15,865.0,126.5,3.35,19.55,823.0,760.76,587.26
2018,5,1,14,30,856.0,125.0,3.4,19.4,790.0,716.3,556.9
2018,5,1,14,45,844.0,122.5,3.45,19.3,751.0,667.18,520.77
2018,5,1,15,0,832.0,120.0,3.5,19.2,712.0,617.22,483.08
2018,5,1,15,15,794.0,124.5,3.5,19.2,661.0,558.92,437.58
2018,5,1,15,30,756.0,129.0,3.5,19.2,610.0,500.91,391.35
2018,5,1,15,45,667.0,141.0,3.55,18.75,541.5,430.85,335.64
2018,5,1,16,0,578.0,153.0,3.6,18.3,473.0,369.14,285.69
2018,5,1,16,15,594.0,133.0,3.6,17.9,434.0,322.91,245.98
2018,5,1,16,30,610.0,113.0,3.6,17.5,395.0,274.55,203.19
2018,5,1,16,45,611.5,100.5,3.65,17.15,354.0,227.62,161.09
2018,5,1,17,0,613.0,88.0,3.7,16.8,313.0,180.33,119.12
2018,5,1,17,15,566.5,80.0,3.5,16.2,262.5,131.16,80.1
2018,5,1,17,30,520.0,72.0,3.3,15.6,212.0,87.38,50.65
2018,5,1,17,45,442.5,62.5,3.15,15.0,163.0,47.63,36.69
2018,5,1,18,0,365.0,53.0,3.0,14.4,114.0,39.67,29.33
2018,5,1,18,15,257.0,41.0,2.9,13.85,76.5,31.53,21.42
2018,5,1,18,30,149.0,29.0,2.8,13.3,39.0,22.98,8.45
2018,5,1,18,45,76.5,15.5,2.7,12.7,20.5,15.24,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,11.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,2.5,2.0,9.35,2.5,2.7,0.0
2018,5,2,5,30,4.0,5.0,2.0,9.5,5.0,5.54,0.0
2018,5,2,5,45,2.0,9.0,1.95,9.65,9.0,9.13,1.69
2018,5,2,6,0,0.0,13.0,1.9,9.8,13.0,12.53,5.04
2018,5,2,6,15,0.0,20.5,1.8,10.15,20.5,19.77,11.45
2018,5,2,6,30,0.0,28.0,1.7,10.5,28.0,27.02,17.82
2018,5,2,6,45,0.0,38.5,1.6,10.85,38.5,37.17,26.61
2018,5,2,7,0,0.0,49.0,1.5,11.2,49.0,47.33,35.28
2018,5,2,7,15,0.0,61.5,1.35,11.85,61.5,59.44,45.4
2018,5,2,7,30,0.0,74.0,1.2,12.5,74.0,71.55,55.35
2018,5,2,7,45,1.0,107.5,1.1,13.2,108.0,105.36,83.2
2018,5,2,8,0,2.0,141.0,1.0,13.9,142.0,139.69,110.76
2018,5,2,8,15,34.0,195.0,0.9,14.65,216.0,223.64,178.19
2018,5,2,8,30,66.0,249.0,0.8,15.4,290.0,306.62,241.97
2018,5,2,8,45,361.5,215.0,0.75,16.2,465.5,533.17,417.21
2018,5,2,9,0,657.0,181.0,0.7,17.0,641.0,760.04,577.4
2018,5,2,9,15,768.5,146.5,0.65,17.75,714.5,836.29,621.54
2018,5,2,9,30,880.0,112.0,0.6,18.5,788.0,914.34,667.1
2018,5,2,9,45,892.5,111.5,0.55,19.25,823.0,945.57,681.55
2018,5,2,10,0,905.0,111.0,0.5,20.0,858.0,974.26,694.82
2018,5,2,10,15,912.0,112.5,0.65,20.5,886.0,997.04,709.52
2018,5,2,10,30,919.0,114.0,0.8,21.0,914.0,1016.71,722.4
2018,5,2,10,45,924.5,114.0,0.95,21.55,934.5,1030.08,731.29
2018,5,2,11,0,930.0,114.0,1.1,22.1,955.0,1040.1,738.15
2018,5,2,11,15,933.0,114.5,1.3,22.35,968.0,1044.73,743.45
2018,5,2,11,30,936.0,115.0,1.5,22.6,981.0,1045.87,746.48
2018,5,2,11,45,938.0,114.5,1.7,22.8,986.0,1041.5,746.07
2018,5,2,12,0,940.0,114.0,1.9,23.0,991.0,1033.64,743.35
2018,5,2,12,15,940.0,113.5,2.05,23.1,988.0,1020.41,736.74
2018,5,2,12,30,940.0,113.0,2.2,23.2,985.0,1003.81,727.93
2018,5,2,12,45,938.5,111.5,2.4,23.25,973.5,981.53,716.0
2018,5,2,13,0,937.0,110.0,2.6,23.3,962.0,956.12,701.77
2018,5,2,13,15,933.0,109.0,2.7,23.25,943.0,925.97,683.6
2018,5,2,13,30,929.0,108.0,2.8,23.2,924.0,893.05,663.4
2018,5,2,13,45,922.0,108.0,2.95,23.1,897.5,856.05,640.65
2018,5,2,14,0,915.0,108.0,3.1,23.0,871.0,816.78,615.98
2018,5,2,14,15,907.0,106.5,3.2,22.8,838.0,773.25,587.89
2018,5,2,14,30,899.0,105.0,3.3,22.6,805.0,727.96,558.1
2018,5,2,14,45,887.0,103.5,3.35,22.4,765.5,678.51,523.12
2018,5,2,15,0,875.0,102.0,3.4,22.2,726.0,628.08,485.75
2018,5,2,15,15,861.0,99.0,3.4,22.2,681.5,574.41,444.41
2018,5,2,15,30,847.0,96.0,3.4,22.2,637.0,518.48,400.28
2018,5,2,15,45,803.0,100.5,3.4,21.6,581.5,457.66,351.97
2018,5,2,16,0,759.0,105.0,3.4,21.0,526.0,400.25,305.02
2018,5,2,16,15,736.5,99.5,3.35,20.5,476.0,342.34,256.22
2018,5,2,16,30,714.0,94.0,3.3,20.0,426.0,288.4,209.49
2018,5,2,16,45,683.5,87.5,3.3,19.55,374.0,233.71,162.03
2018,5,2,17,0,653.0,81.0,3.3,19.1,322.0,182.16,117.9
2018,5,2,17,15,623.0,72.5,3.1,18.35,273.5,132.25,77.82
2018,5,2,17,30,593.0,64.0,2.9,17.6,225.0,85.81,46.14
2018,5,2,17,45,520.0,56.5,2.75,16.85,175.0,43.55,32.83
2018,5,2,18,0,447.0,49.0,2.6,16.1,125.0,36.42,26.31
2018,5,2,18,15,334.0,38.5,2.4,15.4,84.5,29.99,20.03
2018,5,2,18,30,221.0,28.0,2.2,14.7,44.0,22.06,8.74
2018,5,2,18,45,116.0,15.0,2.0,14.0,23.0,14.74,0.0
2018,5,2,19,0,11.0,2.0,1.8,13.3,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,15,13.0,4.0,1.75,10.4,4.5,5.51,0.0
2018,5,3,5,30,26.0,8.0,1.8,10.6,9.0,13.7,0.0
2018,5,3,5,45,25.5,11.0,1.9,10.8,13.5,18.89,8.87
2018,5,3,6,0,25.0,14.0,2.0,11.0,18.0,21.57,12.03
2018,5,3,6,15,32.0,22.0,1.9,11.3,29.0,33.65,22.79
2018,5,3,6,30,39.0,30.0,1.8,11.6,40.0,46.48,34.23
2018,5,3,6,45,19.5,46.0,1.75,11.95,51.0,53.85,40.83
2018,5,3,7,0,0.0,62.0,1.7,12.3,62.0,59.92,45.84
2018,5,3,7,15,0.0,73.5,1.6,12.85,73.5,71.06,55.04
2018,5,3,7,30,0.0,85.0,1.5,13.4,85.0,82.33,64.18
2018,5,3,7,45,0.0,105.5,1.45,13.95,105.5,102.68,80.71
2018,5,3,8,0,0.0,126.0,1.4,14.5,126.0,123.09,96.97
2018,5,3,8,15,2.0,151.0,1.4,15.25,152.5,149.54,117.85
2018,5,3,8,30,4.0,176.0,1.4,16.0,179.0,176.19,138.49
2018,5,3,8,45,6.0,190.0,1.45,16.75,194.5,191.81,150.09
2018,5,3,9,0,8.0,204.0,1.5,17.5,210.0,207.56,161.69
2018,5,3,9,15,17.0,243.0,1.55,18.15,256.0,254.91,197.94
2018,5,3,9,30,26.0,282.0,1.6,18.8,302.0,310.46,239.52
2018,5,3,9,45,29.5,300.5,1.7,19.4,324.0,333.01,255.51
2018,5,3,10,0,33.0,319.0,1.8,20.0,346.0,355.55,271.49
2018,5,3,10,15,108.0,344.5,1.85,20.55,438.0,462.19,351.74
