Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,1,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,4,45,44.5,6.5,0.65,15.0,7.5,0.0,0.0
2018,6,2,5,0,89.0,13.0,0.6,15.3,15.0,22.23,0.0
2018,6,2,5,15,216.0,25.0,0.7,16.1,46.5,65.24,28.27
2018,6,2,5,30,343.0,37.0,0.8,16.9,78.0,119.23,77.69
2018,6,2,5,45,432.0,45.5,0.9,17.75,122.0,171.29,121.68
2018,6,2,6,0,521.0,54.0,1.0,18.6,166.0,232.83,173.76
2018,6,2,6,15,579.5,59.5,1.15,19.4,215.0,288.93,221.99
2018,6,2,6,30,638.0,65.0,1.3,20.2,264.0,350.65,273.6
2018,6,2,6,45,679.0,70.0,1.4,21.05,316.0,408.78,320.88
2018,6,2,7,0,720.0,75.0,1.5,21.9,368.0,469.15,368.24
2018,6,2,7,15,750.0,79.0,1.6,22.8,420.0,525.95,411.19
2018,6,2,7,30,780.0,83.0,1.7,23.7,472.0,584.21,453.71
2018,6,2,7,45,802.0,85.5,1.8,24.6,522.0,636.61,490.62
2018,6,2,8,0,824.0,88.0,1.9,25.5,572.0,689.14,525.23
2018,6,2,8,15,841.0,90.5,1.9,26.25,619.5,734.23,552.96
2018,6,2,8,30,858.0,93.0,1.9,27.0,667.0,781.77,581.78
2018,6,2,8,45,871.0,95.0,1.9,27.7,710.5,824.37,606.77
2018,6,2,9,0,884.0,97.0,1.9,28.4,754.0,865.35,630.25
2018,6,2,9,15,893.0,99.5,1.85,29.05,792.5,901.45,649.79
2018,6,2,9,30,902.0,102.0,1.8,29.7,831.0,935.23,667.52
2018,6,2,9,45,908.5,104.0,1.75,30.3,863.5,963.64,681.73
2018,6,2,10,0,915.0,106.0,1.7,30.9,896.0,989.27,694.06
2018,6,2,10,15,920.5,107.5,1.65,31.45,922.5,1010.49,703.7
2018,6,2,10,30,926.0,109.0,1.6,32.0,949.0,1028.64,711.44
2018,6,2,10,45,929.5,110.0,1.55,32.55,968.5,1041.11,715.75
2018,6,2,11,0,933.0,111.0,1.5,33.1,988.0,1050.29,718.18
2018,6,2,11,15,935.5,111.5,1.45,33.45,1000.5,1054.61,718.4
2018,6,2,11,30,938.0,112.0,1.4,33.8,1013.0,1055.58,716.78
2018,6,2,11,45,939.0,112.0,1.35,34.2,1018.0,1051.17,711.99
2018,6,2,12,0,940.0,112.0,1.3,34.6,1023.0,1043.45,705.42
2018,6,2,12,15,940.5,111.5,1.3,34.8,1020.5,1031.45,697.92
2018,6,2,12,30,941.0,111.0,1.3,35.0,1018.0,1016.23,688.65
2018,6,2,12,45,940.5,109.0,1.3,35.2,1007.5,995.42,676.18
2018,6,2,13,0,940.0,107.0,1.3,35.4,997.0,971.56,661.99
2018,6,2,13,15,936.5,106.5,1.35,35.4,979.0,943.51,646.56
2018,6,2,13,30,933.0,106.0,1.4,35.4,961.0,912.74,629.37
2018,6,2,13,45,927.5,105.0,1.45,35.45,936.0,877.24,608.96
2018,6,2,14,0,922.0,104.0,1.5,35.5,911.0,839.45,586.9
2018,6,2,14,15,914.5,102.5,1.6,35.35,879.0,797.53,562.87
2018,6,2,14,30,907.0,101.0,1.7,35.2,847.0,753.84,537.19
2018,6,2,14,45,898.0,99.0,1.8,35.05,810.0,707.1,508.92
2018,6,2,15,0,889.0,97.0,1.9,34.9,773.0,659.13,477.26
2018,6,2,15,15,876.5,95.5,1.9,34.9,731.0,608.55,441.7
2018,6,2,15,30,864.0,94.0,1.9,34.9,689.0,557.53,404.8
2018,6,2,15,45,848.5,91.0,2.1,34.35,642.0,503.43,366.16
2018,6,2,16,0,833.0,88.0,2.3,33.8,595.0,449.66,326.02
2018,6,2,16,15,812.0,85.5,2.35,33.3,545.5,391.7,280.94
2018,6,2,16,30,791.0,83.0,2.4,32.8,496.0,338.03,237.63
2018,6,2,16,45,764.0,79.5,2.5,32.3,444.5,283.44,192.84
2018,6,2,17,0,737.0,76.0,2.6,31.8,393.0,231.41,149.68
2018,6,2,17,15,699.5,72.0,2.35,30.8,341.5,179.89,108.3
2018,6,2,17,30,662.0,68.0,2.1,29.8,290.0,129.45,70.4
2018,6,2,17,45,609.0,62.5,1.9,28.8,240.0,83.74,41.96
2018,6,2,18,0,556.0,57.0,1.7,27.8,190.0,44.06,31.79
2018,6,2,18,15,476.5,49.0,1.55,26.6,144.0,35.05,24.09
2018,6,2,18,30,397.0,41.0,1.4,25.4,98.0,30.82,20.2
2018,6,2,18,45,276.5,30.5,1.2,24.25,63.0,23.86,13.23
2018,6,2,19,0,156.0,20.0,1.0,23.1,28.0,15.81,0.0
2018,6,2,19,15,78.0,10.0,1.0,22.7,14.0,9.83,0.0
2018,6,2,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,19.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,0.4,20.25,8.0,0.0,0.0
2018,6,3,5,0,99.0,13.0,0.4,20.5,16.0,23.31,0.0
2018,6,3,5,15,232.0,24.5,0.45,21.2,48.0,67.42,28.96
2018,6,3,5,30,365.0,36.0,0.5,21.9,80.0,122.93,78.21
2018,6,3,5,45,454.5,44.0,0.55,22.6,124.5,175.74,121.98
2018,6,3,6,0,544.0,52.0,0.6,23.3,169.0,238.07,173.63
2018,6,3,6,15,602.5,58.0,0.65,24.0,219.5,295.89,221.99
2018,6,3,6,30,661.0,64.0,0.7,24.7,270.0,359.33,273.4
2018,6,3,6,45,701.5,68.0,0.75,25.4,322.0,416.34,318.49
2018,6,3,7,0,742.0,72.0,0.8,26.1,374.0,477.45,364.94
2018,6,3,7,15,771.0,75.0,0.9,26.95,426.0,533.6,406.21
2018,6,3,7,30,800.0,78.0,1.0,27.8,478.0,591.08,446.99
2018,6,3,7,45,822.0,80.5,1.1,28.7,528.5,644.34,483.36
2018,6,3,8,0,844.0,83.0,1.2,29.6,579.0,694.48,514.96
2018,6,3,8,15,860.5,85.5,1.25,30.25,627.0,743.3,544.75
2018,6,3,8,30,877.0,88.0,1.3,30.9,675.0,791.2,573.34
2018,6,3,8,45,889.5,90.0,1.4,31.55,718.5,834.08,598.74
2018,6,3,9,0,902.0,92.0,1.5,32.2,762.0,875.25,622.74
2018,6,3,9,15,908.0,95.5,1.6,32.6,800.0,910.33,643.29
2018,6,3,9,30,914.0,99.0,1.7,33.0,838.0,942.87,662.18
2018,6,3,9,45,916.5,103.0,1.8,33.35,869.5,969.98,677.78
2018,6,3,10,0,919.0,107.0,1.9,33.7,901.0,994.08,691.55
2018,6,3,10,15,924.5,108.5,2.05,33.95,927.5,1015.38,704.52
2018,6,3,10,30,930.0,110.0,2.2,34.2,954.0,1033.6,715.64
2018,6,3,10,45,933.5,111.0,2.35,34.45,973.5,1046.13,723.35
2018,6,3,11,0,937.0,112.0,2.5,34.7,993.0,1055.35,729.15
2018,6,3,11,15,939.0,112.5,2.65,34.8,1005.5,1059.22,732.22
2018,6,3,11,30,941.0,113.0,2.8,34.9,1018.0,1059.71,733.33
2018,6,3,11,45,942.0,113.0,2.9,35.0,1022.5,1055.32,731.07
2018,6,3,12,0,943.0,113.0,3.0,35.1,1027.0,1047.61,726.88
2018,6,3,12,15,942.5,112.5,3.15,35.05,1024.0,1034.64,720.38
2018,6,3,12,30,942.0,112.0,3.3,35.0,1021.0,1018.47,711.89
2018,6,3,12,45,939.5,112.0,3.4,34.9,1010.5,997.78,700.33
2018,6,3,13,0,937.0,112.0,3.5,34.8,1000.0,974.1,686.85
2018,6,3,13,15,933.5,111.5,3.55,34.65,982.0,946.15,670.42
2018,6,3,13,30,930.0,111.0,3.6,34.5,964.0,915.5,652.17
2018,6,3,13,45,924.5,110.0,3.65,34.35,939.0,880.12,630.71
2018,6,3,14,0,919.0,109.0,3.7,34.2,914.0,842.46,607.57
2018,6,3,14,15,912.0,107.5,3.75,33.95,882.5,801.07,581.94
2018,6,3,14,30,905.0,106.0,3.8,33.7,851.0,757.87,554.75
2018,6,3,14,45,895.5,104.5,3.8,33.45,814.0,711.36,524.74
2018,6,3,15,0,886.0,103.0,3.8,33.2,777.0,663.67,491.37
2018,6,3,15,15,874.0,100.5,3.8,33.2,734.5,612.6,454.21
2018,6,3,15,30,862.0,98.0,3.8,33.2,692.0,561.05,415.71
2018,6,3,15,45,846.0,95.5,3.8,32.5,645.5,507.27,375.62
2018,6,3,16,0,830.0,93.0,3.8,31.8,599.0,451.06,332.41
2018,6,3,16,15,810.5,89.5,3.75,31.3,549.5,395.78,288.18
2018,6,3,16,30,791.0,86.0,3.7,30.8,500.0,341.79,243.71
2018,6,3,16,45,764.5,82.0,3.7,30.3,448.5,286.88,197.88
2018,6,3,17,0,738.0,78.0,3.7,29.8,397.0,234.48,153.77
2018,6,3,17,15,701.5,73.5,3.55,28.95,345.0,182.62,111.51
2018,6,3,17,30,665.0,69.0,3.4,28.1,293.0,131.66,72.62
2018,6,3,17,45,613.0,63.5,3.25,27.3,243.0,85.8,43.54
2018,6,3,18,0,561.0,58.0,3.1,26.5,193.0,45.87,27.76
2018,6,3,18,15,482.5,50.0,2.8,25.45,147.0,35.83,24.89
2018,6,3,18,30,404.0,42.0,2.5,24.4,101.0,31.65,21.01
2018,6,3,18,45,283.0,32.0,2.15,23.3,65.5,25.24,14.49
2018,6,3,19,0,162.0,22.0,1.8,22.2,30.0,17.47,0.0
2018,6,3,19,15,81.0,11.0,1.75,21.7,15.0,10.81,0.0
2018,6,3,19,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,4,45,59.5,7.0,1.9,14.05,8.5,0.0,0.0
2018,6,4,5,0,119.0,14.0,2.1,14.2,17.0,26.46,0.0
2018,6,4,5,15,260.5,24.5,2.2,14.7,50.0,72.09,32.38
2018,6,4,5,30,402.0,35.0,2.3,15.2,83.0,129.82,84.85
2018,6,4,5,45,489.5,41.5,2.4,15.7,128.0,182.43,130.6
2018,6,4,6,0,577.0,48.0,2.5,16.2,173.0,244.3,184.62
2018,6,4,6,15,632.5,53.0,2.65,17.05,223.0,300.69,234.49
2018,6,4,6,30,688.0,58.0,2.8,17.9,273.0,363.34,288.22
2018,6,4,6,45,726.5,62.0,2.95,18.75,325.5,421.7,337.12
2018,6,4,7,0,765.0,66.0,3.1,19.6,378.0,482.92,386.6
2018,6,4,7,15,792.0,69.5,3.25,20.45,430.0,539.52,430.86
2018,6,4,7,30,819.0,73.0,3.4,21.3,482.0,597.25,474.48
2018,6,4,7,45,839.5,75.5,3.55,22.15,532.5,647.41,511.17
2018,6,4,8,0,860.0,78.0,3.7,23.0,583.0,700.23,546.74
2018,6,4,8,15,875.5,80.0,3.75,23.75,630.5,748.4,578.06
2018,6,4,8,30,891.0,82.0,3.8,24.5,678.0,795.55,608.08
2018,6,4,8,45,902.5,84.0,3.85,25.2,721.5,838.12,634.49
2018,6,4,9,0,914.0,86.0,3.9,25.9,765.0,878.88,659.29
2018,6,4,9,15,918.5,90.0,3.9,26.5,802.5,913.57,679.63
2018,6,4,9,30,923.0,94.0,3.9,27.1,840.0,945.61,698.01
2018,6,4,9,45,924.0,99.0,3.95,27.65,871.5,972.64,713.34
2018,6,4,10,0,925.0,104.0,4.0,28.2,903.0,996.57,726.59
2018,6,4,10,15,930.5,105.5,4.0,28.6,930.0,1018.01,738.33
2018,6,4,10,30,936.0,107.0,4.0,29.0,957.0,1036.35,748.08
2018,6,4,10,45,940.5,107.5,4.0,29.35,977.0,1049.46,754.66
2018,6,4,11,0,945.0,108.0,4.0,29.7,997.0,1059.27,759.23
2018,6,4,11,15,947.5,108.0,4.1,29.85,1009.5,1063.2,761.45
2018,6,4,11,30,950.0,108.0,4.2,30.0,1022.0,1063.74,761.64
2018,6,4,11,45,952.0,108.0,4.25,30.15,1027.5,1060.39,759.15
2018,6,4,12,0,954.0,108.0,4.3,30.3,1033.0,1053.65,754.62
2018,6,4,12,15,954.0,107.5,4.4,30.25,1030.5,1041.12,747.39
2018,6,4,12,30,954.0,107.0,4.5,30.2,1028.0,1025.33,738.15
2018,6,4,12,45,953.0,106.0,4.6,30.15,1017.5,1004.92,725.92
2018,6,4,13,0,952.0,105.0,4.7,30.1,1007.0,981.43,711.8
2018,6,4,13,15,948.5,104.5,4.75,29.9,989.5,953.19,694.76
2018,6,4,13,30,945.0,104.0,4.8,29.7,972.0,922.2,675.8
2018,6,4,13,45,940.5,102.5,4.9,29.5,947.0,886.79,654.03
2018,6,4,14,0,936.0,101.0,5.0,29.3,922.0,848.99,630.36
2018,6,4,14,15,929.0,100.0,5.0,28.95,890.5,807.54,603.72
2018,6,4,14,30,922.0,99.0,5.0,28.6,859.0,764.23,575.47
2018,6,4,14,45,913.0,97.0,5.0,28.25,821.5,716.96,544.06
2018,6,4,15,0,904.0,95.0,5.0,27.9,784.0,668.44,509.46
2018,6,4,15,15,892.5,93.0,5.0,27.9,741.5,617.4,470.96
2018,6,4,15,30,881.0,91.0,5.0,27.9,699.0,565.79,431.05
2018,6,4,15,45,866.0,88.5,5.0,26.95,652.5,511.65,389.69
2018,6,4,16,0,851.0,86.0,5.0,26.0,606.0,457.76,347.01
2018,6,4,16,15,832.0,82.5,4.95,25.4,556.0,401.89,300.9
2018,6,4,16,30,813.0,79.0,4.9,24.8,506.0,343.86,251.93
2018,6,4,16,45,787.5,76.0,4.9,24.15,454.5,289.0,204.65
2018,6,4,17,0,762.0,73.0,4.9,23.5,403.0,236.49,159.0
2018,6,4,17,15,726.5,69.0,4.8,22.7,351.0,183.93,114.69
2018,6,4,17,30,691.0,65.0,4.7,21.9,299.0,135.24,76.36
2018,6,4,17,45,640.5,60.0,4.6,21.1,248.5,85.62,43.38
2018,6,4,18,0,590.0,55.0,4.5,20.3,198.0,44.57,26.59
2018,6,4,18,15,512.0,48.0,4.35,19.5,151.5,33.97,23.97
2018,6,4,18,30,434.0,41.0,4.2,18.7,105.0,30.6,20.69
2018,6,4,18,45,309.0,31.0,4.0,17.85,68.0,24.13,14.09
2018,6,4,19,0,184.0,21.0,3.8,17.0,31.0,17.16,0.0
2018,6,4,19,15,92.0,10.5,3.75,16.5,15.5,10.32,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,2.8,11.7,8.5,0.0,0.0
2018,6,5,5,0,86.0,14.0,2.9,11.8,17.0,22.95,0.0
2018,6,5,5,15,181.0,27.0,3.05,12.1,45.0,61.77,29.07
2018,6,5,5,30,276.0,40.0,3.2,12.4,73.0,107.54,72.45
2018,6,5,5,45,351.5,51.0,3.3,12.75,113.5,154.43,113.31
2018,6,5,6,0,427.0,62.0,3.4,13.1,154.0,211.07,163.03
2018,6,5,6,15,489.5,71.5,3.45,13.6,204.0,268.06,213.28
2018,6,5,6,30,552.0,81.0,3.5,14.1,254.0,331.18,267.82
2018,6,5,6,45,641.5,80.5,3.55,14.6,316.0,402.27,327.69
2018,6,5,7,0,731.0,80.0,3.6,15.1,378.0,480.12,391.61
2018,6,5,7,15,761.0,83.5,3.6,15.7,430.5,536.9,436.89
2018,6,5,7,30,791.0,87.0,3.6,16.3,483.0,595.11,481.84
2018,6,5,7,45,814.0,90.0,3.6,16.9,534.0,649.21,522.24
2018,6,5,8,0,837.0,93.0,3.6,17.5,585.0,703.49,560.37
2018,6,5,8,15,853.5,96.0,3.6,18.1,633.0,752.77,593.27
2018,6,5,8,30,870.0,99.0,3.6,18.7,681.0,797.32,622.13
2018,6,5,8,45,882.5,101.0,3.55,19.3,724.5,839.92,648.87
2018,6,5,9,0,895.0,103.0,3.5,19.9,768.0,880.82,673.96
2018,6,5,9,15,910.0,101.5,3.45,20.5,808.0,918.27,696.25
2018,6,5,9,30,925.0,100.0,3.4,21.1,848.0,953.72,716.87
2018,6,5,9,45,883.0,128.0,3.4,21.65,865.5,964.77,721.33
2018,6,5,10,0,841.0,156.0,3.4,22.2,883.0,976.35,726.42
2018,6,5,10,15,890.0,133.5,3.4,22.6,923.5,1007.75,745.15
2018,6,5,10,30,939.0,111.0,3.4,23.0,964.0,1043.43,766.38
2018,6,5,10,45,953.5,105.0,3.45,23.45,987.0,1059.77,775.08
2018,6,5,11,0,968.0,99.0,3.5,23.9,1010.0,1072.99,781.98
2018,6,5,11,15,844.0,180.0,3.55,24.2,982.0,1038.67,758.62
2018,6,5,11,30,720.0,261.0,3.6,24.5,954.0,998.39,731.7
2018,6,5,11,45,648.0,311.0,3.65,24.75,937.0,970.82,711.54
2018,6,5,12,0,576.0,361.0,3.7,25.0,920.0,942.18,689.55
2018,6,5,12,15,608.5,340.5,3.8,25.1,929.5,943.91,692.35
2018,6,5,12,30,641.0,320.0,3.9,25.2,939.0,941.95,692.51
2018,6,5,12,45,781.5,223.5,4.0,25.3,970.5,965.42,711.02
2018,6,5,13,0,922.0,127.0,4.1,25.4,1002.0,975.68,718.31
2018,6,5,13,15,931.5,118.0,4.15,25.25,988.0,951.56,703.3
2018,6,5,13,30,941.0,109.0,4.2,25.1,974.0,924.09,686.22
2018,6,5,13,45,935.5,108.5,4.25,25.0,949.0,888.97,663.72
2018,6,5,14,0,930.0,108.0,4.3,24.9,924.0,851.52,639.48
2018,6,5,14,15,923.0,106.5,4.35,24.65,892.5,809.83,612.43
2018,6,5,14,30,916.0,105.0,4.4,24.4,861.0,766.31,583.75
2018,6,5,14,45,907.0,103.0,4.4,24.15,823.5,719.31,552.06
2018,6,5,15,0,898.0,101.0,4.4,23.9,786.0,671.07,517.01
2018,6,5,15,15,886.0,99.0,4.4,23.9,743.5,620.02,478.27
2018,6,5,15,30,874.0,97.0,4.4,23.9,701.0,568.45,438.15
2018,6,5,15,45,859.0,94.0,4.35,23.2,654.5,514.19,395.89
2018,6,5,16,0,844.0,91.0,4.3,22.5,608.0,457.35,350.35
2018,6,5,16,15,820.0,89.0,4.25,22.0,557.0,401.02,303.54
2018,6,5,16,30,796.0,87.0,4.2,21.5,506.0,346.41,256.9
2018,6,5,16,45,765.5,83.5,4.15,21.0,453.0,290.56,208.62
2018,6,5,17,0,735.0,80.0,4.1,20.5,400.0,237.64,162.52
2018,6,5,17,15,669.5,79.0,4.05,19.8,342.0,180.91,115.8
2018,6,5,17,30,604.0,78.0,4.0,19.1,284.0,133.97,79.8
2018,6,5,17,45,574.0,68.5,3.9,18.4,238.0,89.35,49.04
2018,6,5,18,0,544.0,59.0,3.8,17.7,192.0,48.28,29.8
2018,6,5,18,15,459.5,51.5,3.65,16.95,146.0,36.94,26.87
2018,6,5,18,30,375.0,44.0,3.5,16.2,100.0,33.3,23.3
2018,6,5,18,45,272.5,32.5,3.4,15.45,65.0,25.48,15.48
2018,6,5,19,0,170.0,21.0,3.3,14.7,30.0,16.54,0.0
2018,6,5,19,15,85.0,10.5,3.2,14.25,15.0,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,4,45,2.0,3.5,3.0,11.05,3.5,0.0,0.0
2018,6,6,5,0,4.0,7.0,3.0,11.1,7.0,7.31,0.0
2018,6,6,5,15,59.0,20.5,3.0,11.4,27.5,32.7,14.25
2018,6,6,5,30,114.0,34.0,3.0,11.7,48.0,62.95,42.18
2018,6,6,5,45,111.0,50.0,3.0,11.95,68.5,85.44,63.32
2018,6,6,6,0,108.0,66.0,3.0,12.2,89.0,104.27,81.02
2018,6,6,6,15,102.5,78.0,3.0,12.65,104.5,120.2,95.76
2018,6,6,6,30,97.0,90.0,3.0,13.1,120.0,135.52,109.4
2018,6,6,6,45,79.5,91.5,2.95,13.55,119.0,133.22,107.76
2018,6,6,7,0,62.0,93.0,2.9,14.0,118.0,129.21,104.27
2018,6,6,7,15,45.5,89.0,2.9,14.65,109.0,114.55,91.58
2018,6,6,7,30,29.0,85.0,2.9,15.3,100.0,102.22,80.68
2018,6,6,7,45,112.5,158.0,2.85,15.9,223.0,239.58,194.09
2018,6,6,8,0,196.0,231.0,2.8,16.5,346.0,381.07,305.83
2018,6,6,8,15,118.5,245.0,2.8,17.2,316.0,345.09,273.94
2018,6,6,8,30,41.0,259.0,2.8,17.9,286.0,295.81,232.11
2018,6,6,8,45,30.0,253.0,2.75,18.6,273.5,281.13,219.38
2018,6,6,9,0,19.0,247.0,2.7,19.3,261.0,259.77,201.46
2018,6,6,9,15,36.5,294.5,2.8,19.85,323.5,330.91,255.7
2018,6,6,9,30,54.0,342.0,2.9,20.4,386.0,396.87,304.57
2018,6,6,9,45,65.5,364.5,2.95,20.9,420.0,431.58,329.36
2018,6,6,10,0,77.0,387.0,3.0,21.4,454.0,466.45,354.1
2018,6,6,10,15,67.0,389.5,3.15,21.75,449.0,459.62,347.93
2018,6,6,10,30,57.0,392.0,3.3,22.1,444.0,452.26,341.59
2018,6,6,10,45,56.5,397.0,3.4,22.45,449.5,456.48,344.06
2018,6,6,11,0,56.0,402.0,3.5,22.8,455.0,460.43,346.3
2018,6,6,11,15,76.0,431.0,3.65,22.9,503.5,509.21,382.11
2018,6,6,11,30,96.0,460.0,3.8,23.0,552.0,557.44,416.99
2018,6,6,11,45,78.0,449.0,3.95,23.15,524.0,526.34,393.8
2018,6,6,12,0,60.0,438.0,4.1,23.3,496.0,495.24,370.84
2018,6,6,12,15,56.0,428.5,4.25,23.2,482.5,479.51,359.81
2018,6,6,12,30,52.0,419.0,4.4,23.1,469.0,463.73,348.72
2018,6,6,12,45,53.5,417.0,4.5,23.05,468.0,460.57,346.88
2018,6,6,13,0,55.0,415.0,4.6,23.0,467.0,457.15,344.82
2018,6,6,13,15,55.5,403.5,4.7,22.85,455.5,443.3,335.29
2018,6,6,13,30,56.0,392.0,4.8,22.7,444.0,429.36,325.68
2018,6,6,13,45,105.5,383.0,4.85,22.5,477.0,459.75,350.56
2018,6,6,14,0,155.0,374.0,4.9,22.3,510.0,485.03,371.34
2018,6,6,14,15,124.0,367.0,4.9,22.1,473.5,446.76,342.47
2018,6,6,14,30,93.0,360.0,4.9,21.9,437.0,411.07,315.55
2018,6,6,14,45,142.5,332.0,4.85,21.65,444.0,412.25,318.45
2018,6,6,15,0,192.0,304.0,4.8,21.4,451.0,409.71,318.06
2018,6,6,15,15,261.5,271.5,4.8,21.4,459.5,408.34,318.22
2018,6,6,15,30,331.0,239.0,4.8,21.4,468.0,402.02,313.82
2018,6,6,15,45,264.5,248.5,4.75,20.85,423.5,359.06,280.03
2018,6,6,16,0,198.0,258.0,4.7,20.3,379.0,324.75,253.14
2018,6,6,16,15,169.5,239.5,4.7,19.85,337.0,284.56,221.79
2018,6,6,16,30,141.0,221.0,4.7,19.4,295.0,247.3,192.58
2018,6,6,16,45,171.5,195.5,4.65,19.0,276.5,224.12,173.06
2018,6,6,17,0,202.0,170.0,4.6,18.6,258.0,197.87,150.28
2018,6,6,17,15,290.0,141.5,4.55,18.0,250.0,172.51,125.54
2018,6,6,17,30,378.0,113.0,4.5,17.4,242.0,137.43,92.97
2018,6,6,17,45,347.5,96.5,4.4,16.8,200.0,98.71,65.07
2018,6,6,18,0,317.0,80.0,4.3,16.2,158.0,63.59,44.72
2018,6,6,18,15,263.0,65.0,4.15,15.65,119.5,48.09,36.84
2018,6,6,18,30,209.0,50.0,4.0,15.1,81.0,37.82,27.36
2018,6,6,18,45,135.5,35.0,3.85,14.5,52.5,28.93,18.5
2018,6,6,19,0,62.0,20.0,3.7,13.9,24.0,16.86,0.0
2018,6,6,19,15,31.0,10.0,3.6,13.6,12.0,9.83,0.0
2018,6,6,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,7,4,45,4.5,3.5,2.55,10.5,3.5,0.0,0.0
2018,6,7,5,0,9.0,7.0,2.6,10.6,7.0,7.84,0.0
2018,6,7,5,15,30.0,18.5,2.6,10.9,21.5,24.24,9.71
2018,6,7,5,30,51.0,30.0,2.6,11.2,36.0,42.61,27.83
2018,6,7,5,45,36.5,41.5,2.65,11.5,47.0,51.05,36.66
2018,6,7,6,0,22.0,53.0,2.7,11.8,58.0,59.85,45.23
2018,6,7,6,15,11.0,71.5,2.7,12.4,74.0,74.01,57.74
2018,6,7,6,30,0.0,90.0,2.7,13.0,90.0,88.3,69.86
2018,6,7,6,45,3.0,112.5,2.7,13.55,113.5,112.24,89.73
2018,6,7,7,0,6.0,135.0,2.7,14.1,137.0,136.48,109.48
2018,6,7,7,15,17.5,160.0,2.7,14.85,168.5,168.48,135.3
2018,6,7,7,30,29.0,185.0,2.7,15.6,200.0,206.39,165.43
2018,6,7,7,45,33.5,206.5,2.65,16.3,225.0,232.69,185.56
2018,6,7,8,0,38.0,228.0,2.6,17.0,250.0,259.29,205.59
2018,6,7,8,15,61.5,260.0,2.6,17.7,299.5,311.6,245.88
2018,6,7,8,30,85.0,292.0,2.6,18.4,349.0,365.55,286.48
2018,6,7,8,45,299.5,267.0,2.55,19.1,486.5,532.07,416.18
2018,6,7,9,0,514.0,242.0,2.5,19.8,624.0,706.17,544.27
2018,6,7,9,15,670.5,194.5,2.55,20.55,720.0,812.53,618.73
2018,6,7,9,30,827.0,147.0,2.6,21.3,816.0,918.97,687.81
2018,6,7,9,45,865.5,133.5,2.6,22.0,858.5,953.87,707.09
2018,6,7,10,0,904.0,120.0,2.6,22.7,901.0,993.0,729.55
2018,6,7,10,15,909.0,121.5,2.75,23.25,927.5,1013.59,741.51
2018,6,7,10,30,914.0,123.0,2.9,23.8,954.0,1031.14,751.69
2018,6,7,10,45,917.0,124.5,3.05,24.35,973.5,1043.57,758.6
2018,6,7,11,0,920.0,126.0,3.2,24.9,993.0,1052.76,763.52
2018,6,7,11,15,921.5,127.0,3.4,25.2,1005.0,1056.64,766.26
2018,6,7,11,30,923.0,128.0,3.6,25.5,1017.0,1057.21,766.94
2018,6,7,11,45,922.5,129.5,3.8,25.8,1021.5,1052.98,764.56
2018,6,7,12,0,922.0,131.0,4.0,26.1,1026.0,1045.5,760.13
2018,6,7,12,15,919.5,132.5,4.15,26.15,1023.0,1032.87,752.79
2018,6,7,12,30,917.0,134.0,4.3,26.2,1020.0,1017.17,743.49
2018,6,7,12,45,912.0,135.5,4.45,26.25,1009.0,996.12,730.66
2018,6,7,13,0,907.0,137.0,4.6,26.3,998.0,972.28,716.04
2018,6,7,13,15,904.0,136.0,4.65,26.2,981.0,945.15,699.16
2018,6,7,13,30,901.0,135.0,4.7,26.1,964.0,915.38,680.43
2018,6,7,13,45,896.0,132.5,4.8,26.0,939.0,880.0,658.07
2018,6,7,14,0,891.0,130.0,4.9,25.9,914.0,842.4,633.92
2018,6,7,14,15,884.5,128.5,4.95,25.7,883.5,802.52,607.87
2018,6,7,14,30,878.0,127.0,5.0,25.5,853.0,760.87,580.25
2018,6,7,14,45,869.5,124.0,5.05,25.3,816.5,714.85,548.64
2018,6,7,15,0,861.0,121.0,5.1,25.1,780.0,667.62,514.09
2018,6,7,15,15,848.0,118.5,5.1,25.1,737.5,615.57,474.56
2018,6,7,15,30,835.0,116.0,5.1,25.1,695.0,564.42,434.72
2018,6,7,15,45,820.5,112.5,5.05,24.45,649.5,511.51,393.47
2018,6,7,16,0,806.0,109.0,5.0,23.8,604.0,458.93,351.16
2018,6,7,16,15,788.0,104.0,4.95,23.3,555.0,404.13,305.75
2018,6,7,16,30,770.0,99.0,4.9,22.8,506.0,350.49,260.07
2018,6,7,16,45,743.5,94.5,4.8,22.35,455.0,293.42,210.98
2018,6,7,17,0,717.0,90.0,4.7,21.9,404.0,241.43,165.72
2018,6,7,17,15,680.5,84.5,4.5,21.3,352.0,189.49,121.81
2018,6,7,17,30,644.0,79.0,4.3,20.7,300.0,141.53,83.7
2018,6,7,17,45,592.5,72.0,4.1,20.05,249.5,95.35,52.57
2018,6,7,18,0,541.0,65.0,3.9,19.4,199.0,55.09,34.13
2018,6,7,18,15,462.5,56.5,3.55,18.6,152.5,41.29,30.48
2018,6,7,18,30,384.0,48.0,3.2,17.8,106.0,36.96,26.33
2018,6,7,18,45,267.5,36.0,2.85,16.95,69.5,27.83,17.47
2018,6,7,19,0,151.0,24.0,2.5,16.1,33.0,19.01,0.35
2018,6,7,19,15,75.5,12.0,2.45,15.6,16.5,11.8,0.0
2018,6,7,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,8,4,45,46.5,7.0,2.3,11.4,8.5,0.0,0.0
2018,6,8,5,0,93.0,14.0,2.4,11.6,17.0,23.7,0.0
2018,6,8,5,15,217.5,26.5,2.5,12.2,49.0,67.39,32.34
2018,6,8,5,30,342.0,39.0,2.6,12.8,81.0,120.94,80.85
2018,6,8,5,45,429.5,48.0,2.65,13.35,125.0,173.07,126.0
2018,6,8,6,0,517.0,57.0,2.7,13.9,169.0,234.47,179.57
2018,6,8,6,15,574.5,63.0,2.75,14.6,218.0,290.47,229.15
2018,6,8,6,30,632.0,69.0,2.8,15.3,267.0,351.97,282.17
2018,6,8,6,45,672.0,74.0,2.85,16.0,318.5,409.23,330.48
2018,6,8,7,0,712.0,79.0,2.9,16.7,370.0,469.6,379.65
2018,6,8,7,15,741.5,83.0,2.95,17.5,421.5,524.57,422.9
2018,6,8,7,30,771.0,87.0,3.0,18.3,473.0,582.05,466.56
2018,6,8,7,45,793.0,90.0,3.05,19.1,523.0,634.55,505.06
2018,6,8,8,0,815.0,93.0,3.1,19.9,573.0,687.2,541.49
2018,6,8,8,15,832.0,96.0,3.2,20.6,620.5,735.97,573.88
2018,6,8,8,30,849.0,99.0,3.3,21.3,668.0,780.13,602.44
2018,6,8,8,45,862.5,101.0,3.35,22.05,711.5,822.82,629.17
2018,6,8,9,0,876.0,103.0,3.4,22.8,755.0,863.96,654.4
2018,6,8,9,15,887.0,104.5,3.5,23.45,794.0,900.56,676.73
2018,6,8,9,30,898.0,106.0,3.6,24.1,833.0,935.0,697.41
2018,6,8,9,45,906.5,107.0,3.65,24.7,866.0,964.21,714.25
2018,6,8,10,0,915.0,108.0,3.7,25.3,899.0,990.77,729.26
2018,6,8,10,15,920.5,109.0,3.8,25.85,925.5,1011.61,740.94
2018,6,8,10,30,926.0,110.0,3.9,26.4,952.0,1029.4,750.68
2018,6,8,10,45,930.0,111.0,4.0,26.9,972.0,1042.55,757.6
2018,6,8,11,0,934.0,112.0,4.1,27.4,992.0,1052.43,762.5
2018,6,8,11,15,936.5,112.5,4.2,27.7,1004.5,1056.98,764.67
2018,6,8,11,30,939.0,113.0,4.3,28.0,1017.0,1058.18,764.81
2018,6,8,11,45,939.5,113.0,4.35,28.3,1021.5,1053.52,760.98
2018,6,8,12,0,940.0,113.0,4.4,28.6,1026.0,1045.56,755.16
2018,6,8,12,15,938.5,113.5,4.5,28.7,1023.0,1032.88,747.29
2018,6,8,12,30,937.0,114.0,4.6,28.8,1020.0,1017.05,737.44
2018,6,8,12,45,933.0,114.5,4.7,28.85,1009.0,995.77,724.41
2018,6,8,13,0,929.0,115.0,4.8,28.9,998.0,971.59,709.59
2018,6,8,13,15,925.0,114.5,4.9,28.8,980.0,943.65,692.62
2018,6,8,13,30,921.0,114.0,5.0,28.7,962.0,913.06,673.73
2018,6,8,13,45,916.0,112.5,5.05,28.6,937.5,878.15,651.43
2018,6,8,14,0,911.0,111.0,5.1,28.5,913.0,840.95,627.39
2018,6,8,14,15,903.5,109.5,5.1,28.3,881.5,799.72,600.31
2018,6,8,14,30,896.0,108.0,5.1,28.1,850.0,756.73,571.74
2018,6,8,14,45,886.5,106.0,5.15,27.9,813.0,710.35,540.62
2018,6,8,15,0,877.0,104.0,5.2,27.7,776.0,662.81,506.25
2018,6,8,15,15,865.0,101.5,5.2,27.7,734.0,612.36,468.13
2018,6,8,15,30,853.0,99.0,5.2,27.7,692.0,561.43,428.71
2018,6,8,15,45,838.0,96.0,5.15,27.0,646.0,508.29,387.63
2018,6,8,16,0,823.0,93.0,5.1,26.3,600.0,452.62,343.38
2018,6,8,16,15,805.0,89.0,5.05,25.8,551.0,397.95,298.29
2018,6,8,16,30,787.0,85.0,5.0,25.3,502.0,344.4,252.88
2018,6,8,16,45,762.5,81.5,4.95,24.8,452.0,290.77,206.7
2018,6,8,17,0,738.0,78.0,4.9,24.3,402.0,239.4,162.07
2018,6,8,17,15,704.5,73.5,4.75,23.6,351.0,187.98,118.68
2018,6,8,17,30,671.0,69.0,4.6,22.9,300.0,137.2,78.32
2018,6,8,17,45,624.0,62.5,4.45,22.2,250.0,90.29,46.63
2018,6,8,18,0,577.0,56.0,4.3,21.5,200.0,48.73,27.57
2018,6,8,18,15,500.0,49.5,4.0,20.75,154.0,34.9,24.68
2018,6,8,18,30,423.0,43.0,3.7,20.0,108.0,32.05,21.88
2018,6,8,18,45,311.0,32.5,3.35,19.2,71.0,25.17,15.15
2018,6,8,19,0,199.0,22.0,3.0,18.4,34.0,17.76,0.88
2018,6,8,19,15,99.5,11.0,2.9,17.9,17.0,10.81,0.0
2018,6,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,9,4,45,29.0,6.0,2.4,13.05,7.0,0.0,0.0
2018,6,9,5,0,58.0,12.0,2.5,13.2,14.0,17.99,0.0
2018,6,9,5,15,175.5,26.0,2.7,13.75,45.0,59.8,28.63
2018,6,9,5,30,293.0,40.0,2.9,14.3,76.0,110.89,74.09
2018,6,9,5,45,393.0,48.0,3.1,14.8,119.5,163.23,118.43
2018,6,9,6,0,493.0,56.0,3.3,15.3,163.0,225.58,172.13
2018,6,9,6,15,470.0,71.0,3.4,15.85,194.5,259.8,204.93
2018,6,9,6,30,447.0,86.0,3.5,16.4,226.0,288.95,232.05
2018,6,9,6,45,358.0,106.5,3.6,17.0,231.5,291.82,236.35
2018,6,9,7,0,269.0,127.0,3.7,17.6,237.0,279.27,226.58
2018,6,9,7,15,160.5,142.5,3.8,18.15,210.5,241.12,194.71
2018,6,9,7,30,52.0,158.0,3.9,18.7,184.0,191.96,152.73
2018,6,9,7,45,41.5,190.5,3.95,19.2,212.5,220.93,174.97
2018,6,9,8,0,31.0,223.0,4.0,19.7,241.0,248.93,195.84
2018,6,9,8,15,26.5,224.5,4.05,20.15,241.0,247.6,193.76
2018,6,9,8,30,22.0,226.0,4.1,20.6,241.0,240.33,187.14
2018,6,9,8,45,14.5,208.5,4.15,21.05,218.5,216.82,167.83
2018,6,9,9,0,7.0,191.0,4.2,21.5,196.0,193.07,148.41
2018,6,9,9,15,57.5,247.0,4.25,21.85,293.0,299.92,232.48
2018,6,9,9,30,108.0,303.0,4.3,22.2,390.0,412.62,318.29
2018,6,9,9,45,96.0,335.5,4.35,22.55,415.5,437.29,334.71
2018,6,9,10,0,84.0,368.0,4.4,22.9,441.0,453.15,344.84
2018,6,9,10,15,161.5,370.5,4.5,23.15,515.5,539.15,410.06
2018,6,9,10,30,239.0,373.0,4.6,23.4,590.0,626.35,474.6
2018,6,9,10,45,251.0,362.0,4.7,23.65,594.5,627.74,475.32
2018,6,9,11,0,263.0,351.0,4.8,23.9,599.0,628.39,475.95
2018,6,9,11,15,358.5,381.5,4.95,23.95,724.0,754.55,567.7
2018,6,9,11,30,454.0,412.0,5.1,24.0,849.0,883.92,658.74
2018,6,9,11,45,507.5,387.0,5.3,24.1,878.0,907.59,676.83
2018,6,9,12,0,561.0,362.0,5.5,24.2,907.0,928.71,693.77
2018,6,9,12,15,503.0,385.0,5.6,24.1,873.0,885.45,662.81
2018,6,9,12,30,445.0,408.0,5.7,24.0,839.0,841.45,631.34
2018,6,9,12,45,404.5,418.0,5.75,23.95,806.5,799.11,601.13
2018,6,9,13,0,364.0,428.0,5.8,23.9,774.0,759.83,572.75
2018,6,9,13,15,364.0,418.5,5.9,23.7,759.5,738.48,558.83
2018,6,9,13,30,364.0,409.0,6.0,23.5,745.0,716.11,543.96
2018,6,9,13,45,332.0,409.0,6.05,23.25,709.0,675.04,514.44
2018,6,9,14,0,300.0,409.0,6.1,23.0,673.0,635.06,485.47
2018,6,9,14,15,316.5,389.0,6.1,22.7,659.0,614.9,472.18
2018,6,9,14,30,333.0,369.0,6.1,22.4,645.0,592.92,457.24
2018,6,9,14,45,475.0,294.0,6.1,22.1,668.5,603.45,469.19
2018,6,9,15,0,617.0,219.0,6.1,21.8,692.0,601.74,470.96
2018,6,9,15,15,609.0,208.5,6.1,21.8,654.0,556.9,436.19
2018,6,9,15,30,601.0,198.0,6.1,21.8,616.0,511.81,400.66
2018,6,9,15,45,537.5,203.0,6.05,20.9,558.0,453.04,354.79
2018,6,9,16,0,474.0,208.0,6.0,20.0,500.0,399.59,312.42
2018,6,9,16,15,472.0,188.0,5.9,19.5,459.0,354.13,275.07
2018,6,9,16,30,470.0,168.0,5.8,19.0,418.0,308.64,236.76
2018,6,9,16,45,517.5,139.0,5.7,18.5,388.5,269.78,201.72
2018,6,9,17,0,565.0,110.0,5.6,18.0,359.0,225.18,160.8
2018,6,9,17,15,509.0,104.5,5.45,17.45,307.5,177.93,121.52
2018,6,9,17,30,453.0,99.0,5.3,16.9,256.0,136.95,89.5
2018,6,9,17,45,456.5,82.0,5.15,16.35,218.0,96.44,58.93
2018,6,9,18,0,460.0,65.0,5.0,15.8,180.0,55.09,34.7
2018,6,9,18,15,404.0,54.5,4.8,15.3,139.0,39.2,29.09
2018,6,9,18,30,348.0,44.0,4.6,14.8,98.0,32.85,23.12
2018,6,9,18,45,253.5,34.0,4.35,14.25,66.0,26.09,16.36
2018,6,9,19,0,159.0,24.0,4.1,13.7,34.0,18.93,2.39
2018,6,9,19,15,81.5,12.5,4.05,13.35,17.5,12.29,0.0
2018,6,9,19,30,4.0,1.0,4.0,13.0,1.0,0.0,0.0
2018,6,9,19,45,2.0,0.5,3.95,12.6,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,4,45,39.5,8.0,2.7,10.15,9.0,0.0,0.0
2018,6,10,5,0,79.0,16.0,2.8,10.3,18.0,24.15,0.0
2018,6,10,5,15,196.5,29.0,2.95,10.85,49.0,66.45,32.9
2018,6,10,5,30,314.0,42.0,3.1,11.4,80.0,117.49,79.55
2018,6,10,5,45,405.0,50.5,3.2,11.95,123.5,168.86,124.0
2018,6,10,6,0,496.0,59.0,3.3,12.5,167.0,229.54,177.1
2018,6,10,6,15,540.5,66.5,3.4,13.25,212.5,281.18,223.53
2018,6,10,6,30,585.0,74.0,3.5,14.0,258.0,336.99,272.37
2018,6,10,6,45,570.0,89.5,3.55,14.7,295.0,376.98,307.16
2018,6,10,7,0,555.0,105.0,3.6,15.4,332.0,414.64,338.48
2018,6,10,7,15,548.5,122.0,3.7,16.2,371.0,456.36,371.56
2018,6,10,7,30,542.0,139.0,3.8,17.0,410.0,493.45,399.89
2018,6,10,7,45,565.0,148.5,3.9,17.8,457.0,546.53,439.9
2018,6,10,8,0,588.0,158.0,4.0,18.6,504.0,597.36,477.15
2018,6,10,8,15,615.5,165.0,4.1,19.4,553.5,649.36,514.5
2018,6,10,8,30,643.0,172.0,4.2,20.2,603.0,701.85,551.32
2018,6,10,8,45,723.0,153.5,4.3,20.95,667.5,770.49,599.16
2018,6,10,9,0,803.0,135.0,4.4,21.7,732.0,839.78,645.38
2018,6,10,9,15,843.5,124.0,4.45,22.25,780.0,887.1,675.65
2018,6,10,9,30,884.0,113.0,4.5,22.8,828.0,929.26,702.1
2018,6,10,9,45,878.5,122.0,4.5,23.35,857.0,953.49,715.67
2018,6,10,10,0,873.0,131.0,4.5,23.9,886.0,974.43,727.06
2018,6,10,10,15,873.0,136.0,4.55,24.3,910.5,993.29,737.93
2018,6,10,10,30,873.0,141.0,4.6,24.7,935.0,1009.04,746.78
2018,6,10,10,45,899.0,127.5,4.6,25.1,960.5,1028.62,757.79
2018,6,10,11,0,925.0,114.0,4.6,25.5,986.0,1045.47,766.97
2018,6,10,11,15,927.5,114.5,4.65,25.8,998.5,1050.06,768.96
2018,6,10,11,30,930.0,115.0,4.7,26.1,1011.0,1051.34,768.96
2018,6,10,11,45,931.0,114.5,4.7,26.35,1015.5,1046.8,764.98
2018,6,10,12,0,932.0,114.0,4.7,26.6,1020.0,1038.99,759.01
2018,6,10,12,15,931.5,113.5,4.8,26.7,1017.0,1026.48,751.42
2018,6,10,12,30,931.0,113.0,4.9,26.8,1014.0,1010.83,741.81
2018,6,10,12,45,929.5,112.0,4.95,26.85,1004.0,990.65,728.97
2018,6,10,13,0,928.0,111.0,5.0,26.9,994.0,967.51,714.18
2018,6,10,13,15,924.0,110.5,5.0,26.85,976.0,939.72,696.18
2018,6,10,13,30,920.0,110.0,5.0,26.8,958.0,909.27,676.37
2018,6,10,13,45,914.0,109.5,5.05,26.7,933.5,874.64,654.05
2018,6,10,14,0,908.0,109.0,5.1,26.6,909.0,837.78,630.01
2018,6,10,14,15,901.5,107.0,5.1,26.4,878.5,797.05,603.03
2018,6,10,14,30,895.0,105.0,5.1,26.2,848.0,754.5,574.51
2018,6,10,14,45,886.0,103.0,5.15,26.0,811.0,708.61,543.47
2018,6,10,15,0,877.0,101.0,5.2,25.8,774.0,661.51,509.31
2018,6,10,15,15,865.0,99.0,5.2,25.8,732.5,611.62,471.29
2018,6,10,15,30,853.0,97.0,5.2,25.8,691.0,561.23,431.98
2018,6,10,15,45,837.5,94.0,5.15,25.1,645.0,507.92,390.46
2018,6,10,16,0,822.0,91.0,5.1,24.4,599.0,452.09,345.78
2018,6,10,16,15,802.5,88.0,5.05,23.9,550.5,397.84,300.69
2018,6,10,16,30,783.0,85.0,5.0,23.4,502.0,344.84,255.44
2018,6,10,16,45,756.5,82.0,5.0,22.9,451.5,291.31,209.1
2018,6,10,17,0,730.0,79.0,5.0,22.4,401.0,240.24,164.49
2018,6,10,17,15,694.5,74.0,4.9,21.75,349.5,188.41,120.47
2018,6,10,17,30,659.0,69.0,4.8,21.1,298.0,137.44,79.57
2018,6,10,17,45,609.0,63.5,4.7,20.4,248.5,91.72,48.32
2018,6,10,18,0,559.0,58.0,4.6,19.7,199.0,51.65,29.46
2018,6,10,18,15,485.0,51.0,4.35,18.95,153.5,36.03,25.88
2018,6,10,18,30,411.0,44.0,4.1,18.2,108.0,32.79,22.73
2018,6,10,18,45,299.0,34.0,3.85,17.45,72.0,26.44,16.45
2018,6,10,19,0,187.0,24.0,3.6,16.7,36.0,18.9,3.05
2018,6,10,19,15,97.5,13.0,3.5,16.25,19.0,12.78,0.0
2018,6,10,19,30,8.0,2.0,3.4,15.8,2.0,0.0,0.0
2018,6,10,19,45,4.0,1.0,3.3,15.3,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.5,2.25,11.75,9.5,0.0,0.0
2018,6,11,5,0,115.0,15.0,2.3,11.9,19.0,26.98,0.0
2018,6,11,5,15,242.5,26.0,2.3,12.45,50.5,70.76,34.06
2018,6,11,5,30,370.0,37.0,2.3,13.0,82.0,124.58,82.7
2018,6,11,5,45,457.0,44.0,2.35,13.55,125.5,175.79,127.23
2018,6,11,6,0,544.0,51.0,2.4,14.1,169.0,236.17,180.07
2018,6,11,6,15,599.5,56.0,2.45,14.8,218.0,291.55,229.26
2018,6,11,6,30,655.0,61.0,2.5,15.5,267.0,351.38,281.01
2018,6,11,6,45,694.0,65.0,2.5,16.25,318.0,408.18,328.83
2018,6,11,7,0,733.0,69.0,2.5,17.0,369.0,467.93,377.27
2018,6,11,7,15,761.5,72.5,2.55,17.8,420.5,523.76,421.03
2018,6,11,7,30,790.0,76.0,2.6,18.6,472.0,580.91,464.26
2018,6,11,7,45,810.5,79.0,2.65,19.45,521.5,633.2,502.32
2018,6,11,8,0,831.0,82.0,2.7,20.3,571.0,682.37,535.4
2018,6,11,8,15,847.0,84.5,2.75,21.05,618.0,730.28,566.68
2018,6,11,8,30,863.0,87.0,2.8,21.8,665.0,777.3,596.71
2018,6,11,8,45,875.5,89.0,2.8,22.6,708.5,819.74,622.57
2018,6,11,9,0,888.0,91.0,2.8,23.4,752.0,860.53,646.85
2018,6,11,9,15,888.5,98.0,2.85,24.15,788.0,894.22,666.41
2018,6,11,9,30,889.0,105.0,2.9,24.9,824.0,925.1,683.94
2018,6,11,9,45,883.5,114.5,2.95,25.7,853.5,950.08,697.3
2018,6,11,10,0,878.0,124.0,3.0,26.5,883.0,971.76,708.46
2018,6,11,10,15,885.0,125.0,3.05,27.2,910.0,993.44,719.88
2018,6,11,10,30,892.0,126.0,3.1,27.9,937.0,1012.25,729.43
2018,6,11,10,45,897.0,126.5,3.1,28.6,957.0,1025.55,735.07
2018,6,11,11,0,902.0,127.0,3.1,29.3,977.0,1035.74,738.82
2018,6,11,11,15,905.0,127.5,3.15,29.7,990.0,1040.73,740.69
2018,6,11,11,30,908.0,128.0,3.2,30.1,1003.0,1042.48,740.66
2018,6,11,11,45,910.0,127.5,3.25,30.5,1008.5,1039.0,737.46
2018,6,11,12,0,912.0,127.0,3.3,30.9,1014.0,1032.31,732.38
2018,6,11,12,15,916.0,124.5,3.35,31.1,1013.5,1022.43,725.99
2018,6,11,12,30,920.0,122.0,3.4,31.3,1013.0,1009.36,717.69
2018,6,11,12,45,924.0,117.5,3.45,31.5,1004.5,991.17,706.2
2018,6,11,13,0,928.0,113.0,3.5,31.7,996.0,969.83,692.77
2018,6,11,13,15,925.0,112.0,3.55,31.75,979.0,942.49,675.91
2018,6,11,13,30,922.0,111.0,3.6,31.8,962.0,912.45,657.26
2018,6,11,13,45,917.0,110.0,3.65,31.85,938.0,878.16,635.72
2018,6,11,14,0,912.0,109.0,3.7,31.9,914.0,841.57,612.52
2018,6,11,14,15,905.5,107.5,3.75,31.8,883.5,801.21,586.95
2018,6,11,14,30,899.0,106.0,3.8,31.7,853.0,759.02,559.85
2018,6,11,14,45,890.5,104.0,3.85,31.65,816.5,713.34,529.9
2018,6,11,15,0,882.0,102.0,3.9,31.6,780.0,666.4,496.95
2018,6,11,15,15,870.0,100.0,3.9,31.6,738.5,616.31,460.28
2018,6,11,15,30,858.0,98.0,3.9,31.6,697.0,565.71,422.32
2018,6,11,15,45,843.0,95.5,3.95,31.05,651.0,512.88,382.64
2018,6,11,16,0,828.0,93.0,4.0,30.5,605.0,457.48,339.8
2018,6,11,16,15,808.5,89.5,3.95,30.1,556.0,402.46,295.56
2018,6,11,16,30,789.0,86.0,3.9,29.7,507.0,348.7,251.1
2018,6,11,16,45,762.5,83.0,3.9,29.25,456.5,294.84,205.91
2018,6,11,17,0,736.0,80.0,3.9,28.8,406.0,243.44,162.33
2018,6,11,17,15,700.5,75.5,3.7,28.1,354.5,191.72,119.62
2018,6,11,17,30,665.0,71.0,3.5,27.4,303.0,140.74,79.79
2018,6,11,17,45,614.0,65.5,3.3,26.65,252.5,94.57,48.96
2018,6,11,18,0,563.0,60.0,3.1,25.9,202.0,54.17,30.21
2018,6,11,18,15,487.0,53.0,2.7,24.75,156.5,37.72,26.66
2018,6,11,18,30,411.0,46.0,2.3,23.6,111.0,34.59,23.72
2018,6,11,18,45,297.0,35.5,1.9,22.45,74.0,27.83,17.25
2018,6,11,19,0,183.0,25.0,1.5,21.3,37.0,19.72,3.95
2018,6,11,19,15,95.0,13.5,1.45,20.75,19.5,13.27,0.0
2018,6,11,19,30,7.0,2.0,1.4,20.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.35,19.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
