Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,15,868.0,80.0,4.05,29.85,588.0,428.62,315.54
2018,6,21,16,30,852.0,77.0,4.0,29.4,539.0,373.72,270.13
2018,6,21,16,45,829.5,73.5,3.95,28.95,487.0,313.88,220.08
2018,6,21,17,0,807.0,70.0,3.9,28.5,435.0,259.33,173.47
2018,6,21,17,15,776.0,66.5,3.75,27.75,382.5,205.3,128.15
2018,6,21,17,30,745.0,63.0,3.6,27.0,330.0,154.56,87.51
2018,6,21,17,45,700.0,58.5,3.45,26.3,278.0,105.24,53.11
2018,6,21,18,0,655.0,54.0,3.3,25.6,226.0,61.09,30.85
2018,6,21,18,15,586.0,48.5,3.0,24.45,177.5,33.31,22.97
2018,6,21,18,30,517.0,43.0,2.7,23.3,129.0,31.2,20.98
2018,6,21,18,45,406.0,34.5,2.4,22.15,88.5,26.21,16.22
2018,6,21,19,0,295.0,26.0,2.1,21.0,48.0,20.92,8.17
2018,6,21,19,15,158.0,14.0,2.05,20.4,25.0,13.76,0.0
2018,6,21,19,30,21.0,2.0,2.0,19.8,2.0,0.0,0.0
2018,6,21,19,45,10.5,1.0,1.95,19.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,0.7,14.3,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,0.7,14.7,17.0,24.82,0.0
2018,6,22,5,15,252.0,25.5,0.75,15.55,50.5,69.49,30.03
2018,6,22,5,30,394.0,37.0,0.8,16.4,84.0,126.91,81.73
2018,6,22,5,45,468.0,45.0,0.8,17.25,126.5,176.53,124.41
2018,6,22,6,0,542.0,53.0,0.8,18.1,169.0,233.94,173.56
2018,6,22,6,15,489.0,71.0,0.8,19.05,196.5,263.07,201.76
2018,6,22,6,30,436.0,89.0,0.8,20.0,224.0,284.18,221.63
2018,6,22,6,45,404.5,107.0,0.8,20.9,250.0,311.39,244.34
2018,6,22,7,0,373.0,125.0,0.8,21.8,276.0,334.84,262.65
2018,6,22,7,15,433.5,135.5,0.95,23.0,333.5,398.8,311.34
2018,6,22,7,30,494.0,146.0,1.1,24.2,391.0,467.77,362.06
2018,6,22,7,45,669.5,118.0,1.25,25.35,487.0,579.26,443.73
2018,6,22,8,0,845.0,90.0,1.4,26.5,583.0,699.41,527.29
2018,6,22,8,15,874.0,89.5,1.55,27.65,636.5,751.22,558.71
2018,6,22,8,30,903.0,89.0,1.7,28.8,690.0,806.34,592.29
2018,6,22,8,45,915.0,91.0,1.85,29.9,734.5,850.03,617.75
2018,6,22,9,0,927.0,93.0,2.0,31.0,779.0,891.97,641.74
2018,6,22,9,15,935.0,95.5,2.05,31.7,818.5,928.94,662.27
2018,6,22,9,30,943.0,98.0,2.1,32.4,858.0,963.47,681.06
2018,6,22,9,45,947.5,101.0,2.15,33.1,891.5,992.66,696.34
2018,6,22,10,0,952.0,104.0,2.2,33.8,925.0,1018.9,709.75
2018,6,22,10,15,957.5,105.0,2.2,34.2,952.5,1040.94,720.87
2018,6,22,10,30,963.0,106.0,2.2,34.6,980.0,1059.84,730.11
2018,6,22,10,45,966.0,107.0,2.25,35.0,1000.5,1073.0,736.54
2018,6,22,11,0,969.0,108.0,2.3,35.4,1021.0,1082.79,741.07
2018,6,22,11,15,971.5,108.0,2.4,35.65,1034.0,1087.62,743.8
2018,6,22,11,30,974.0,108.0,2.5,35.9,1047.0,1088.99,744.58
2018,6,22,11,45,974.5,108.5,2.55,36.15,1052.5,1085.41,741.96
2018,6,22,12,0,975.0,109.0,2.6,36.4,1058.0,1078.39,737.43
2018,6,22,12,15,973.5,109.5,2.7,36.5,1055.5,1066.04,730.76
2018,6,22,12,30,972.0,110.0,2.8,36.6,1053.0,1050.41,722.16
2018,6,22,12,45,969.5,110.0,2.9,36.7,1043.0,1030.13,710.74
2018,6,22,13,0,967.0,110.0,3.0,36.8,1033.0,1006.77,697.42
2018,6,22,13,15,963.0,109.5,3.1,36.7,1015.5,978.59,681.6
2018,6,22,13,30,959.0,109.0,3.2,36.6,998.0,947.62,663.91
2018,6,22,13,45,953.5,108.0,3.25,36.55,973.0,912.25,642.81
2018,6,22,14,0,948.0,107.0,3.3,36.5,948.0,874.5,619.99
2018,6,22,14,15,941.5,105.5,3.35,36.25,917.0,833.28,595.19
2018,6,22,14,30,935.0,104.0,3.4,36.0,886.0,790.1,568.77
2018,6,22,14,45,926.0,102.5,3.5,35.8,849.0,743.43,539.71
2018,6,22,15,0,917.0,101.0,3.6,35.6,812.0,695.43,508.06
2018,6,22,15,15,906.0,99.0,3.6,35.6,770.0,644.63,471.92
2018,6,22,15,30,895.0,97.0,3.6,35.6,728.0,593.14,434.34
2018,6,22,15,45,880.0,94.5,3.7,34.85,681.0,538.68,395.03
2018,6,22,16,0,865.0,92.0,3.8,34.1,634.0,484.39,354.35
2018,6,22,16,15,844.5,89.0,3.8,33.6,583.5,424.77,307.93
2018,6,22,16,30,824.0,86.0,3.8,33.1,533.0,369.23,263.13
2018,6,22,16,45,798.5,82.5,3.8,32.6,481.0,313.25,217.04
2018,6,22,17,0,773.0,79.0,3.8,32.1,429.0,259.58,172.19
2018,6,22,17,15,738.5,75.0,3.65,31.3,376.5,206.22,128.44
2018,6,22,17,30,704.0,71.0,3.5,30.5,324.0,156.58,89.5
2018,6,22,17,45,655.0,66.0,3.3,29.7,272.0,105.39,54.06
2018,6,22,18,0,606.0,61.0,3.1,28.9,220.0,62.75,32.49
2018,6,22,18,15,533.5,54.0,2.7,27.6,172.0,37.95,26.56
2018,6,22,18,30,461.0,47.0,2.3,26.3,124.0,34.8,23.71
2018,6,22,18,45,349.0,37.5,1.9,25.05,85.0,29.06,18.34
2018,6,22,19,0,237.0,28.0,1.5,23.8,46.0,22.95,9.5
2018,6,22,19,15,125.5,15.0,1.4,23.2,24.0,14.74,0.0
2018,6,22,19,30,14.0,2.0,1.3,22.6,2.0,0.0,0.0
2018,6,22,19,45,7.0,1.0,1.2,22.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,23,4,45,48.0,6.5,0.55,18.45,8.0,0.0,0.0
2018,6,23,5,0,96.0,13.0,0.5,18.7,16.0,22.35,0.0
2018,6,23,5,15,229.5,25.0,0.5,19.4,48.0,65.25,27.06
2018,6,23,5,30,363.0,37.0,0.5,20.1,80.0,120.2,76.24
2018,6,23,5,45,455.0,45.0,0.45,20.8,124.5,172.75,119.74
2018,6,23,6,0,547.0,53.0,0.4,21.5,169.0,235.04,171.24
2018,6,23,6,15,606.5,58.5,0.5,22.45,219.0,292.24,219.22
2018,6,23,6,30,666.0,64.0,0.6,23.4,269.0,355.17,270.45
2018,6,23,6,45,707.0,67.5,0.65,24.3,321.0,411.78,315.3
2018,6,23,7,0,748.0,71.0,0.7,25.2,373.0,472.52,361.49
2018,6,23,7,15,777.5,74.0,0.95,26.35,425.0,529.04,403.89
2018,6,23,7,30,807.0,77.0,1.2,27.5,477.0,586.98,445.89
2018,6,23,7,45,829.5,79.0,1.4,28.6,527.5,640.32,483.03
2018,6,23,8,0,852.0,81.0,1.6,29.7,578.0,690.76,515.74
2018,6,23,8,15,868.5,83.5,1.75,30.55,626.0,740.07,546.56
2018,6,23,8,30,885.0,86.0,1.9,31.4,674.0,788.52,576.23
2018,6,23,8,45,898.0,87.5,2.05,32.3,718.5,831.88,601.94
2018,6,23,9,0,911.0,89.0,2.2,33.2,763.0,873.62,626.24
2018,6,23,9,15,922.5,90.0,2.3,33.75,803.0,911.63,648.32
2018,6,23,9,30,934.0,91.0,2.4,34.3,843.0,947.46,668.84
2018,6,23,9,45,943.0,91.0,2.5,34.85,877.0,977.51,685.59
2018,6,23,10,0,952.0,91.0,2.6,35.4,911.0,1004.87,700.63
2018,6,23,10,15,957.5,91.5,2.65,35.7,938.5,1026.5,712.4
2018,6,23,10,30,963.0,92.0,2.7,36.0,966.0,1045.01,722.32
2018,6,23,10,45,966.0,93.5,2.75,36.35,986.5,1058.84,729.32
2018,6,23,11,0,969.0,95.0,2.8,36.7,1007.0,1069.29,734.38
2018,6,23,11,15,971.5,95.0,2.85,36.9,1020.0,1074.26,736.7
2018,6,23,11,30,974.0,95.0,2.9,37.1,1033.0,1075.77,737.09
2018,6,23,11,45,974.0,95.0,3.0,37.3,1038.0,1071.33,734.46
2018,6,23,12,0,974.0,95.0,3.1,37.5,1043.0,1063.46,729.88
2018,6,23,12,15,972.5,96.0,3.2,37.5,1041.0,1051.76,723.65
2018,6,23,12,30,971.0,97.0,3.3,37.5,1039.0,1036.77,715.46
2018,6,23,12,45,967.0,98.0,3.4,37.5,1028.5,1016.19,703.86
2018,6,23,13,0,963.0,99.0,3.5,37.5,1018.0,992.59,690.36
2018,6,23,13,15,959.5,98.5,3.6,37.3,1001.0,965.04,674.91
2018,6,23,13,30,956.0,98.0,3.7,37.1,984.0,934.7,657.55
2018,6,23,13,45,950.5,97.0,3.75,36.95,959.5,899.51,636.52
2018,6,23,14,0,945.0,96.0,3.8,36.8,935.0,861.94,613.78
2018,6,23,14,15,938.0,95.0,3.9,36.5,904.0,820.99,589.16
2018,6,23,14,30,931.0,94.0,4.0,36.2,873.0,778.14,562.89
2018,6,23,14,45,921.5,93.0,4.05,35.9,836.5,731.84,533.7
2018,6,23,15,0,912.0,92.0,4.1,35.6,800.0,684.25,502.31
2018,6,23,15,15,901.5,90.0,4.1,35.6,758.5,634.05,466.27
2018,6,23,15,30,891.0,88.0,4.1,35.6,717.0,583.12,428.78
2018,6,23,15,45,876.0,86.5,4.1,34.75,671.0,529.84,389.94
2018,6,23,16,0,861.0,85.0,4.1,33.9,625.0,476.74,349.81
2018,6,23,16,15,842.0,82.0,4.05,33.35,575.5,421.03,305.97
2018,6,23,16,30,823.0,79.0,4.0,32.8,526.0,363.09,259.24
2018,6,23,16,45,798.5,76.0,3.95,32.25,475.0,307.94,213.59
2018,6,23,17,0,774.0,73.0,3.9,31.7,424.0,254.96,169.07
2018,6,23,17,15,741.0,69.5,3.7,30.85,372.0,202.27,125.61
2018,6,23,17,30,708.0,66.0,3.5,30.0,320.0,153.11,86.81
2018,6,23,17,45,659.5,61.5,3.35,29.15,269.0,105.42,53.98
2018,6,23,18,0,611.0,57.0,3.2,28.3,218.0,59.96,30.03
2018,6,23,18,15,544.0,50.5,2.9,27.25,171.0,34.9,24.02
2018,6,23,18,30,477.0,44.0,2.6,26.2,124.0,32.01,21.38
2018,6,23,18,45,368.5,35.5,2.35,25.1,85.0,27.08,16.72
2018,6,23,19,0,260.0,27.0,2.1,24.0,46.0,21.87,8.89
2018,6,23,19,15,138.5,14.5,1.95,23.35,24.0,14.25,0.0
2018,6,23,19,30,17.0,2.0,1.8,22.7,2.0,0.0,0.0
2018,6,23,19,45,8.5,1.0,1.7,22.1,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,24,4,45,42.0,6.0,1.6,16.6,7.0,0.0,0.0
2018,6,24,5,0,84.0,12.0,1.7,16.9,14.0,20.1,0.0
2018,6,24,5,15,194.5,24.5,1.85,17.5,43.5,58.76,23.86
2018,6,24,5,30,305.0,37.0,2.0,18.1,73.0,108.03,69.49
2018,6,24,5,45,320.0,43.0,2.15,18.65,96.5,135.45,95.59
2018,6,24,6,0,335.0,49.0,2.3,19.2,120.0,164.25,122.5
2018,6,24,6,15,167.5,49.5,2.35,19.95,85.0,119.09,91.09
2018,6,24,6,30,0.0,50.0,2.4,20.7,50.0,48.3,34.66
2018,6,24,6,45,13.5,74.0,2.45,21.45,79.5,78.0,59.1
2018,6,24,7,0,27.0,98.0,2.5,22.2,109.0,111.85,86.52
2018,6,24,7,15,152.5,129.5,2.45,22.95,204.0,221.29,175.28
2018,6,24,7,30,278.0,161.0,2.4,23.7,299.0,344.15,271.56
2018,6,24,7,45,494.0,140.0,2.35,24.45,416.0,482.89,378.21
2018,6,24,8,0,710.0,119.0,2.3,25.2,533.0,636.73,491.13
2018,6,24,8,15,747.5,118.5,2.25,25.85,586.0,691.12,526.58
2018,6,24,8,30,785.0,118.0,2.2,26.5,639.0,748.39,562.84
2018,6,24,8,45,799.5,121.0,2.2,27.2,682.0,791.24,588.57
2018,6,24,9,0,814.0,124.0,2.2,27.9,725.0,832.79,613.05
2018,6,24,9,15,829.0,124.5,2.2,28.5,764.5,870.54,634.86
2018,6,24,9,30,844.0,125.0,2.2,29.1,804.0,901.65,652.06
2018,6,24,9,45,858.0,123.5,2.25,29.7,838.5,932.54,669.45
2018,6,24,10,0,872.0,122.0,2.3,30.3,873.0,961.22,685.31
2018,6,24,10,15,878.5,123.0,2.25,30.85,900.0,982.84,695.76
2018,6,24,10,30,885.0,124.0,2.2,31.4,927.0,1001.61,704.42
2018,6,24,10,45,890.0,125.5,2.2,31.95,948.0,1016.45,711.18
2018,6,24,11,0,895.0,127.0,2.2,32.5,969.0,1028.19,716.11
2018,6,24,11,15,898.5,127.0,2.25,32.8,982.5,1033.75,718.64
2018,6,24,11,30,902.0,127.0,2.3,33.1,996.0,1036.11,719.37
2018,6,24,11,45,904.0,126.5,2.35,33.4,1002.0,1033.26,717.05
2018,6,24,12,0,906.0,126.0,2.4,33.7,1008.0,1027.23,712.92
2018,6,24,12,15,905.0,127.0,2.45,33.8,1006.5,1016.58,706.65
2018,6,24,12,30,904.0,128.0,2.5,33.9,1005.0,1002.88,698.61
2018,6,24,12,45,901.0,128.5,2.6,34.05,995.5,983.81,687.6
2018,6,24,13,0,898.0,129.0,2.7,34.2,986.0,961.89,674.82
2018,6,24,13,15,894.0,128.5,2.75,34.15,969.5,935.37,659.24
2018,6,24,13,30,890.0,128.0,2.8,34.1,953.0,906.27,641.97
2018,6,24,13,45,885.0,126.5,2.9,34.05,929.5,872.93,622.18
2018,6,24,14,0,880.0,125.0,3.0,34.0,906.0,837.36,600.72
2018,6,24,14,15,872.5,123.5,3.05,33.8,876.0,797.79,576.43
2018,6,24,14,30,865.0,122.0,3.1,33.6,846.0,756.5,550.7
2018,6,24,14,45,855.5,120.0,3.15,33.4,810.5,711.83,522.31
2018,6,24,15,0,846.0,118.0,3.2,33.2,775.0,666.03,490.88
2018,6,24,15,15,833.5,115.5,3.2,33.2,734.0,615.39,454.63
2018,6,24,15,30,821.0,113.0,3.2,33.2,693.0,565.57,418.02
2018,6,24,15,45,795.5,113.0,3.35,32.45,645.0,511.28,378.65
2018,6,24,16,0,770.0,113.0,3.5,31.7,597.0,458.34,338.87
2018,6,24,16,15,705.5,121.5,3.55,31.1,537.5,396.22,290.97
2018,6,24,16,30,641.0,130.0,3.6,30.5,478.0,342.22,248.35
2018,6,24,16,45,606.5,123.0,3.65,29.9,426.5,289.68,205.93
2018,6,24,17,0,572.0,116.0,3.7,29.3,375.0,240.58,165.79
2018,6,24,17,15,562.5,103.5,3.75,28.4,332.5,195.05,128.01
2018,6,24,17,30,553.0,91.0,3.8,27.5,290.0,150.6,92.21
2018,6,24,17,45,524.5,80.5,3.8,26.65,245.5,107.47,61.34
2018,6,24,18,0,496.0,70.0,3.8,25.8,201.0,67.71,38.97
2018,6,24,18,15,445.5,59.5,3.7,24.8,158.5,42.73,30.99
2018,6,24,18,30,395.0,49.0,3.6,23.8,116.0,36.57,25.5
2018,6,24,18,45,298.0,38.0,3.55,22.75,79.0,29.46,18.89
2018,6,24,19,0,201.0,27.0,3.5,21.7,42.0,21.12,8.61
2018,6,24,19,15,106.5,14.5,3.4,21.05,22.0,14.25,0.0
2018,6,24,19,30,12.0,2.0,3.3,20.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,19.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,4,45,22.0,4.5,2.0,15.2,5.0,0.0,0.0
2018,6,25,5,0,44.0,9.0,2.1,15.3,10.0,13.16,0.0
2018,6,25,5,15,124.0,22.0,2.2,15.7,34.5,45.14,17.49
2018,6,25,5,30,204.0,35.0,2.3,16.1,59.0,84.28,54.77
2018,6,25,5,45,228.0,40.5,2.4,16.5,79.0,107.08,76.05
2018,6,25,6,0,252.0,46.0,2.5,16.9,99.0,132.61,99.51
2018,6,25,6,15,126.0,37.0,2.5,17.45,63.5,89.57,68.07
2018,6,25,6,30,0.0,28.0,2.5,18.0,28.0,27.02,17.19
2018,6,25,6,45,0.0,37.5,2.5,18.55,37.5,36.21,24.85
2018,6,25,7,0,0.0,47.0,2.5,19.1,47.0,45.4,32.38
2018,6,25,7,15,0.0,67.5,2.45,19.7,67.5,65.25,48.58
2018,6,25,7,30,0.0,88.0,2.4,20.3,88.0,85.19,64.57
2018,6,25,7,45,0.0,103.0,2.35,20.95,103.0,99.97,76.1
2018,6,25,8,0,0.0,118.0,2.3,21.6,118.0,114.77,87.48
2018,6,25,8,15,1.0,137.0,2.3,22.3,137.5,134.31,102.48
2018,6,25,8,30,2.0,156.0,2.3,23.0,157.0,153.96,117.32
2018,6,25,8,45,19.0,174.5,2.25,23.7,188.5,190.37,145.57
2018,6,25,9,0,36.0,193.0,2.2,24.4,220.0,224.2,171.33
2018,6,25,9,15,128.0,202.0,2.25,25.05,304.0,321.31,247.25
2018,6,25,9,30,220.0,211.0,2.3,25.7,388.0,423.53,324.32
2018,6,25,9,45,249.5,248.0,2.3,26.35,456.5,494.81,374.32
2018,6,25,10,0,279.0,285.0,2.3,27.0,525.0,566.3,423.26
2018,6,25,10,15,446.5,261.0,2.4,27.55,659.5,715.15,529.12
2018,6,25,10,30,614.0,237.0,2.5,28.1,794.0,862.29,629.02
2018,6,25,10,45,697.0,212.0,2.6,28.6,857.5,923.84,666.99
2018,6,25,11,0,780.0,187.0,2.7,29.1,921.0,980.54,701.85
2018,6,25,11,15,826.5,165.5,2.8,29.45,953.0,1006.54,717.31
2018,6,25,11,30,873.0,144.0,2.9,29.8,985.0,1024.09,727.71
2018,6,25,11,45,885.5,137.5,3.05,30.1,995.0,1025.82,728.83
2018,6,25,12,0,898.0,131.0,3.2,30.4,1005.0,1024.37,728.13
2018,6,25,12,15,902.0,128.5,3.35,30.5,1005.0,1015.28,723.23
2018,6,25,12,30,906.0,126.0,3.5,30.6,1005.0,1003.06,716.4
2018,6,25,12,45,909.5,122.0,3.6,30.7,997.5,985.77,706.0
2018,6,25,13,0,913.0,118.0,3.7,30.8,990.0,965.4,693.65
2018,6,25,13,15,910.5,117.0,3.8,30.75,974.0,939.47,678.07
2018,6,25,13,30,908.0,116.0,3.9,30.7,958.0,910.84,660.65
2018,6,25,13,45,904.5,114.5,4.0,30.65,935.5,878.3,640.51
2018,6,25,14,0,901.0,113.0,4.1,30.6,913.0,843.39,618.6
2018,6,25,14,15,895.0,111.5,4.1,30.4,883.5,804.3,593.6
2018,6,25,14,30,889.0,110.0,4.1,30.2,854.0,763.33,567.08
2018,6,25,14,45,881.0,107.5,4.15,29.95,818.5,718.33,537.74
2018,6,25,15,0,873.0,105.0,4.2,29.7,783.0,672.01,505.69
2018,6,25,15,15,861.5,103.0,4.2,29.7,742.5,622.92,469.52
2018,6,25,15,30,850.0,101.0,4.2,29.7,702.0,573.25,432.02
2018,6,25,15,45,837.0,98.0,4.15,29.05,657.5,521.53,393.0
2018,6,25,16,0,824.0,95.0,4.1,28.4,613.0,467.09,350.74
2018,6,25,16,15,807.5,91.0,4.05,27.9,565.0,413.08,307.23
2018,6,25,16,30,791.0,87.0,4.0,27.4,517.0,359.97,263.17
2018,6,25,16,45,768.0,83.5,3.95,26.95,467.5,306.46,217.87
2018,6,25,17,0,745.0,80.0,3.9,26.5,418.0,254.99,173.68
2018,6,25,17,15,713.5,75.0,3.8,25.9,367.0,202.76,129.69
2018,6,25,17,30,682.0,70.0,3.7,25.3,316.0,150.98,87.93
2018,6,25,17,45,638.0,64.5,3.6,24.75,266.0,103.89,54.47
2018,6,25,18,0,594.0,59.0,3.5,24.2,216.0,61.78,32.12
2018,6,25,18,15,528.0,52.0,3.35,23.4,169.5,36.12,25.51
2018,6,25,18,30,462.0,45.0,3.2,22.6,123.0,32.86,22.48
2018,6,25,18,45,347.0,35.5,3.05,21.85,83.0,27.02,16.95
2018,6,25,19,0,232.0,26.0,2.9,21.1,43.0,20.77,8.49
2018,6,25,19,15,125.0,14.0,2.85,20.5,22.5,13.76,0.0
2018,6,25,19,30,18.0,2.0,2.8,19.9,2.0,0.0,0.0
2018,6,25,19,45,9.0,1.0,2.7,19.35,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,26,4,45,53.5,6.5,1.65,13.65,8.0,0.0,0.0
2018,6,26,5,0,107.0,13.0,1.8,14.0,16.0,23.18,0.0
2018,6,26,5,15,247.5,24.0,1.85,14.6,48.0,65.97,25.38
2018,6,26,5,30,388.0,35.0,1.9,15.2,80.0,122.22,78.26
2018,6,26,5,45,447.0,42.5,1.9,15.85,118.0,166.83,117.98
2018,6,26,6,0,506.0,50.0,1.9,16.5,156.0,217.66,162.99
2018,6,26,6,15,345.0,72.0,1.9,17.35,153.0,208.3,162.25
2018,6,26,6,30,184.0,94.0,1.9,18.2,150.0,178.76,141.66
2018,6,26,6,45,188.5,111.5,1.85,19.1,178.0,208.96,166.74
2018,6,26,7,0,193.0,129.0,1.8,20.0,206.0,239.35,190.99
2018,6,26,7,15,226.0,151.5,1.8,20.9,254.0,291.41,231.76
2018,6,26,7,30,259.0,174.0,1.8,21.8,302.0,346.19,273.46
2018,6,26,7,45,317.5,189.5,1.75,22.75,362.5,412.66,323.14
2018,6,26,8,0,376.0,205.0,1.7,23.7,423.0,490.47,379.39
2018,6,26,8,15,533.0,178.0,1.8,24.6,515.5,593.48,455.12
2018,6,26,8,30,690.0,151.0,1.9,25.5,608.0,711.04,538.04
2018,6,26,8,45,807.5,118.5,1.95,26.35,688.0,794.24,591.06
2018,6,26,9,0,925.0,86.0,2.0,27.2,768.0,880.94,644.97
2018,6,26,9,15,932.5,88.0,2.1,27.95,807.0,917.07,665.33
2018,6,26,9,30,940.0,90.0,2.2,28.7,846.0,950.76,684.4
2018,6,26,9,45,945.5,92.5,2.35,29.45,879.5,980.51,701.3
2018,6,26,10,0,951.0,95.0,2.5,30.2,913.0,1007.37,716.31
2018,6,26,10,15,956.0,96.0,2.6,30.75,940.5,1029.15,728.18
2018,6,26,10,30,961.0,97.0,2.7,31.3,968.0,1047.79,738.13
2018,6,26,10,45,965.0,97.5,2.8,31.85,988.5,1061.67,745.19
2018,6,26,11,0,969.0,98.0,2.9,32.4,1009.0,1072.19,750.27
2018,6,26,11,15,971.0,98.5,3.1,32.6,1022.5,1077.3,754.08
2018,6,26,11,30,973.0,99.0,3.3,32.8,1036.0,1078.95,755.82
2018,6,26,11,45,974.0,99.5,3.45,33.05,1042.0,1076.12,754.28
2018,6,26,12,0,975.0,100.0,3.6,33.3,1048.0,1069.86,750.68
2018,6,26,12,15,975.5,99.5,3.75,33.25,1047.0,1058.71,745.0
2018,6,26,12,30,976.0,99.0,3.9,33.2,1046.0,1044.22,737.27
2018,6,26,12,45,976.0,97.5,4.05,33.2,1037.0,1024.99,726.37
2018,6,26,13,0,976.0,96.0,4.2,33.2,1028.0,1002.56,713.41
2018,6,26,13,15,973.0,95.0,4.25,33.0,1011.0,974.79,696.97
2018,6,26,13,30,970.0,94.0,4.3,32.8,994.0,944.14,678.6
2018,6,26,13,45,965.5,94.0,4.4,32.65,970.5,910.46,658.21
2018,6,26,14,0,961.0,94.0,4.5,32.5,947.0,874.27,635.96
2018,6,26,14,15,955.5,93.0,4.55,32.2,917.5,834.0,610.91
2018,6,26,14,30,950.0,92.0,4.6,31.9,888.0,791.65,584.15
2018,6,26,14,45,942.0,90.5,4.65,31.55,851.5,745.2,554.35
2018,6,26,15,0,934.0,89.0,4.7,31.2,815.0,697.29,522.5
2018,6,26,15,15,923.5,87.5,4.7,31.2,773.0,646.62,485.3
2018,6,26,15,30,913.0,86.0,4.7,31.2,731.0,595.15,446.59
2018,6,26,15,45,900.5,84.0,4.65,30.35,685.5,541.64,406.61
2018,6,26,16,0,888.0,82.0,4.6,29.5,640.0,488.02,365.13
2018,6,26,16,15,871.5,79.0,4.55,28.9,590.5,431.95,320.09
2018,6,26,16,30,855.0,76.0,4.5,28.3,541.0,376.66,274.28
2018,6,26,16,45,833.0,73.0,4.4,27.75,489.5,317.22,224.21
2018,6,26,17,0,811.0,70.0,4.3,27.2,438.0,262.97,177.54
2018,6,26,17,15,780.5,66.5,4.2,26.45,385.5,208.7,131.66
2018,6,26,17,30,750.0,63.0,4.1,25.7,333.0,157.65,90.3
2018,6,26,17,45,707.0,58.0,4.0,24.95,281.0,107.6,54.71
2018,6,26,18,0,664.0,53.0,3.9,24.2,229.0,62.48,31.01
2018,6,26,18,15,592.0,47.5,3.65,23.3,179.5,32.35,22.28
2018,6,26,18,30,520.0,42.0,3.4,22.4,130.0,30.17,20.21
2018,6,26,18,45,401.0,34.0,3.2,21.5,88.5,25.6,15.8
2018,6,26,19,0,282.0,26.0,3.0,20.6,47.0,20.77,8.57
2018,6,26,19,15,150.0,14.0,2.9,20.0,24.5,13.76,0.0
2018,6,26,19,30,18.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,26,19,45,9.0,1.0,2.75,18.8,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,56.5,6.5,2.25,13.0,8.0,0.0,0.0
2018,6,27,5,0,113.0,13.0,2.3,13.1,16.0,23.66,0.0
2018,6,27,5,15,168.5,18.5,2.3,13.55,33.0,48.28,16.87
2018,6,27,5,30,224.0,24.0,2.3,14.0,50.0,76.94,48.38
2018,6,27,5,45,325.5,32.0,2.25,14.45,89.5,123.86,87.33
2018,6,27,6,0,427.0,40.0,2.2,14.9,129.0,181.72,136.64
2018,6,27,6,15,213.5,41.5,2.15,15.6,86.0,126.2,97.83
2018,6,27,6,30,0.0,43.0,2.1,16.3,43.0,41.52,29.59
2018,6,27,6,45,0.0,55.5,2.05,17.05,55.5,53.62,39.69
2018,6,27,7,0,0.0,68.0,2.0,17.8,68.0,65.73,49.54
2018,6,27,7,15,3.0,101.5,2.0,18.7,103.0,100.49,77.85
2018,6,27,7,30,6.0,135.0,2.0,19.6,138.0,135.94,106.05
2018,6,27,7,45,114.5,160.5,1.95,20.5,226.5,242.24,192.27
2018,6,27,8,0,223.0,186.0,1.9,21.4,315.0,355.89,280.87
2018,6,27,8,15,431.5,163.0,1.95,22.3,439.5,501.84,392.87
2018,6,27,8,30,640.0,140.0,2.0,23.2,564.0,659.84,508.06
2018,6,27,8,45,789.5,111.0,2.05,24.1,669.0,771.04,581.66
2018,6,27,9,0,939.0,82.0,2.1,25.0,774.0,888.01,656.46
2018,6,27,9,15,940.5,87.5,2.25,25.65,812.0,923.14,676.78
2018,6,27,9,30,942.0,93.0,2.4,26.3,850.0,955.43,695.88
2018,6,27,9,45,939.5,100.0,2.55,26.95,881.5,982.61,711.58
2018,6,27,10,0,937.0,107.0,2.7,27.6,913.0,1006.5,725.15
2018,6,27,10,15,942.0,109.0,2.9,28.0,941.0,1029.06,739.04
2018,6,27,10,30,947.0,111.0,3.1,28.4,969.0,1048.51,750.95
2018,6,27,10,45,950.5,112.0,3.3,28.85,989.5,1062.22,759.1
2018,6,27,11,0,954.0,113.0,3.5,29.3,1010.0,1072.61,765.22
2018,6,27,11,15,956.0,114.5,3.65,29.45,1024.0,1078.63,769.18
2018,6,27,11,30,958.0,116.0,3.8,29.6,1038.0,1081.22,771.09
2018,6,27,11,45,958.0,116.5,3.95,29.75,1043.5,1077.38,769.01
2018,6,27,12,0,958.0,117.0,4.1,29.9,1049.0,1070.16,764.89
2018,6,27,12,15,958.5,116.5,4.2,29.85,1047.5,1059.13,758.69
2018,6,27,12,30,959.0,116.0,4.3,29.8,1046.0,1044.83,750.46
2018,6,27,12,45,958.0,114.5,4.4,29.75,1036.5,1024.9,738.65
2018,6,27,13,0,957.0,113.0,4.5,29.7,1027.0,1001.88,724.83
2018,6,27,13,15,953.5,112.0,4.55,29.45,1009.5,974.07,708.16
2018,6,27,13,30,950.0,111.0,4.6,29.2,992.0,943.48,689.56
2018,6,27,13,45,945.0,110.5,4.65,29.0,968.5,909.44,668.5
2018,6,27,14,0,940.0,110.0,4.7,28.8,945.0,872.98,645.7
2018,6,27,14,15,934.0,108.5,4.75,28.5,914.5,832.54,620.19
2018,6,27,14,30,928.0,107.0,4.8,28.2,884.0,790.12,592.97
2018,6,27,14,45,920.0,104.5,4.8,27.85,847.5,743.57,562.34
2018,6,27,15,0,912.0,102.0,4.8,27.5,811.0,695.6,529.16
2018,6,27,15,15,900.5,100.0,4.8,27.5,769.0,644.77,491.29
2018,6,27,15,30,889.0,98.0,4.8,27.5,727.0,593.29,451.99
2018,6,27,15,45,857.5,99.5,4.8,26.6,674.0,534.33,407.56
2018,6,27,16,0,826.0,101.0,4.8,25.7,621.0,474.47,361.11
2018,6,27,16,15,772.0,106.0,4.8,25.0,561.5,413.17,312.03
2018,6,27,16,30,718.0,111.0,4.8,24.3,502.0,353.86,263.54
2018,6,27,16,45,676.0,107.5,4.8,23.65,447.0,298.06,216.89
2018,6,27,17,0,634.0,104.0,4.8,23.0,392.0,246.4,173.23
2018,6,27,17,15,645.5,91.0,4.75,22.15,353.5,201.26,133.36
2018,6,27,17,30,657.0,78.0,4.7,21.3,315.0,154.95,93.77
2018,6,27,17,45,612.5,70.5,4.6,20.5,264.5,107.36,59.25
2018,6,27,18,0,568.0,63.0,4.5,19.7,214.0,64.84,35.64
2018,6,27,18,15,505.0,55.0,4.4,18.9,168.0,38.68,28.27
2018,6,27,18,30,442.0,47.0,4.3,18.1,122.0,34.65,24.51
2018,6,27,18,45,357.0,37.0,4.15,17.3,85.0,28.43,18.54
2018,6,27,19,0,272.0,27.0,4.0,16.5,48.0,21.78,9.53
2018,6,27,19,15,146.0,15.0,3.9,16.05,25.5,14.74,0.0
2018,6,27,19,30,20.0,3.0,3.8,15.6,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.75,15.15,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,28,4,45,38.0,6.0,3.1,13.0,7.0,0.0,0.0
2018,6,28,5,0,76.0,12.0,3.2,13.2,14.0,19.04,0.0
2018,6,28,5,15,200.0,24.5,3.3,13.65,44.0,58.44,20.7
2018,6,28,5,30,324.0,37.0,3.4,14.1,74.0,110.58,71.47
2018,6,28,5,45,417.5,45.5,3.5,14.55,117.0,161.58,115.27
2018,6,28,6,0,511.0,54.0,3.6,15.0,160.0,222.5,168.16
2018,6,28,6,15,572.5,59.0,3.65,15.6,208.5,277.8,217.36
2018,6,28,6,30,634.0,64.0,3.7,16.2,257.0,339.06,270.66
2018,6,28,6,45,676.5,68.0,3.75,16.8,308.0,396.05,319.44
2018,6,28,7,0,719.0,72.0,3.8,17.4,359.0,455.63,368.81
2018,6,28,7,15,748.5,75.5,3.8,18.0,410.0,511.31,413.49
2018,6,28,7,30,778.0,79.0,3.8,18.6,461.0,568.48,457.85
2018,6,28,7,45,800.5,81.5,3.75,19.25,511.0,621.15,497.16
2018,6,28,8,0,823.0,84.0,3.7,19.9,561.0,674.08,534.44
2018,6,28,8,15,840.5,86.0,3.75,20.5,608.0,719.4,564.74
2018,6,28,8,30,858.0,88.0,3.8,21.1,655.0,767.14,596.29
2018,6,28,8,45,872.0,89.5,3.8,21.7,699.0,810.51,623.95
2018,6,28,9,0,886.0,91.0,3.8,22.3,743.0,852.41,650.16
2018,6,28,9,15,897.0,92.0,3.9,22.8,782.5,889.42,673.37
2018,6,28,9,30,908.0,93.0,4.0,23.3,822.0,924.3,694.96
2018,6,28,9,45,917.5,93.5,4.05,23.8,856.5,954.94,713.24
2018,6,28,10,0,927.0,94.0,4.1,24.3,891.0,982.98,729.7
2018,6,28,10,15,933.5,95.0,4.15,24.65,919.0,1005.9,743.11
2018,6,28,10,30,940.0,96.0,4.2,25.0,947.0,1025.79,754.57
2018,6,28,10,45,945.0,96.5,4.3,25.3,968.5,1040.54,763.15
2018,6,28,11,0,950.0,97.0,4.4,25.6,990.0,1052.03,769.7
2018,6,28,11,15,952.5,97.5,4.45,25.85,1003.5,1057.68,772.38
2018,6,28,11,30,955.0,98.0,4.5,26.1,1017.0,1059.92,772.99
2018,6,28,11,45,956.5,98.0,4.55,26.3,1023.5,1057.26,770.68
2018,6,28,12,0,958.0,98.0,4.6,26.5,1030.0,1051.21,766.32
2018,6,28,12,15,957.5,98.5,4.7,26.6,1028.5,1040.36,759.85
2018,6,28,12,30,957.0,99.0,4.8,26.7,1027.0,1026.24,751.31
2018,6,28,12,45,955.0,99.0,4.9,26.8,1018.0,1007.0,739.41
2018,6,28,13,0,953.0,99.0,5.0,26.9,1009.0,984.7,725.47
2018,6,28,13,15,950.5,97.5,5.05,26.8,992.0,957.49,708.42
2018,6,28,13,30,948.0,96.0,5.1,26.7,975.0,927.46,689.39
2018,6,28,13,45,943.5,95.0,5.15,26.65,951.5,893.51,667.45
2018,6,28,14,0,939.0,94.0,5.2,26.6,928.0,857.13,643.66
2018,6,28,14,15,932.5,93.0,5.25,26.35,898.0,816.91,617.5
2018,6,28,14,30,926.0,92.0,5.3,26.1,868.0,774.75,589.66
2018,6,28,14,45,918.0,90.5,5.3,25.9,832.0,729.31,558.8
2018,6,28,15,0,910.0,89.0,5.3,25.7,796.0,682.46,525.87
2018,6,28,15,15,899.5,87.0,5.3,25.7,755.0,632.41,487.89
2018,6,28,15,30,889.0,85.0,5.3,25.7,714.0,581.62,448.44
2018,6,28,15,45,875.5,83.5,5.2,25.1,669.0,529.24,407.5
2018,6,28,16,0,862.0,82.0,5.1,24.5,624.0,476.86,365.33
2018,6,28,16,15,845.5,78.5,5.0,24.1,575.5,421.66,319.52
2018,6,28,16,30,829.0,75.0,4.9,23.7,527.0,367.26,273.13
2018,6,28,16,45,806.5,72.0,4.85,23.3,476.5,309.03,222.95
2018,6,28,17,0,784.0,69.0,4.8,22.9,426.0,256.04,176.35
2018,6,28,17,15,752.0,66.0,4.7,22.25,374.5,203.34,130.9
2018,6,28,17,30,720.0,63.0,4.6,21.6,323.0,154.02,90.21
2018,6,28,17,45,674.5,58.5,4.55,21.0,272.0,105.74,55.31
2018,6,28,18,0,629.0,54.0,4.5,20.4,221.0,62.68,32.26
2018,6,28,18,15,559.5,48.5,4.35,19.65,173.5,33.14,23.35
2018,6,28,18,30,490.0,43.0,4.2,18.9,126.0,31.02,21.28
2018,6,28,18,45,379.5,35.0,4.05,18.15,86.5,26.51,16.84
2018,6,28,19,0,269.0,27.0,3.9,17.4,47.0,21.77,9.5
2018,6,28,19,15,143.5,14.5,3.85,16.9,24.5,14.25,0.0
2018,6,28,19,30,18.0,2.0,3.8,16.4,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,15.85,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,4,45,45.0,6.0,2.05,12.65,7.0,0.0,0.0
2018,6,29,5,0,90.0,12.0,2.1,12.8,14.0,20.28,0.0
2018,6,29,5,15,225.5,23.5,2.0,13.3,44.5,61.08,20.31
2018,6,29,5,30,361.0,35.0,1.9,13.8,75.0,115.63,73.95
2018,6,29,5,45,445.0,42.5,1.85,14.3,117.0,164.98,116.88
2018,6,29,6,0,529.0,50.0,1.8,14.8,159.0,223.23,167.63
2018,6,29,6,15,568.0,57.5,1.7,15.55,204.0,273.99,212.91
2018,6,29,6,30,607.0,65.0,1.6,16.3,249.0,328.43,259.86
2018,6,29,6,45,678.5,66.0,1.5,17.1,307.0,393.3,313.19
2018,6,29,7,0,750.0,67.0,1.4,17.9,365.0,465.47,370.14
2018,6,29,7,15,779.5,70.0,1.4,18.9,417.0,522.07,413.21
2018,6,29,7,30,809.0,73.0,1.4,19.9,469.0,580.13,455.67
2018,6,29,7,45,831.0,75.0,1.4,20.9,519.5,630.49,490.96
2018,6,29,8,0,853.0,77.0,1.4,21.9,570.0,683.64,525.4
2018,6,29,8,15,869.0,79.5,1.55,22.9,618.0,732.8,556.81
2018,6,29,8,30,885.0,82.0,1.7,23.9,666.0,781.07,587.03
2018,6,29,8,45,898.0,83.0,1.8,24.9,710.0,824.11,612.71
2018,6,29,9,0,911.0,84.0,1.9,25.9,754.0,865.54,636.93
2018,6,29,9,15,917.5,87.5,2.15,26.8,793.0,902.14,659.32
2018,6,29,9,30,924.0,91.0,2.4,27.7,832.0,936.26,679.87
2018,6,29,9,45,927.5,94.5,2.65,28.55,864.5,964.97,696.86
2018,6,29,10,0,931.0,98.0,2.9,29.4,897.0,990.76,711.85
2018,6,29,10,15,937.0,98.5,3.1,29.85,924.5,1012.75,725.09
2018,6,29,10,30,943.0,99.0,3.3,30.3,952.0,1031.71,736.42
2018,6,29,10,45,947.5,99.5,3.5,30.8,973.0,1046.02,744.69
2018,6,29,11,0,952.0,100.0,3.7,31.3,994.0,1057.06,750.94
2018,6,29,11,15,954.5,100.0,3.85,31.55,1007.5,1062.22,753.96
2018,6,29,11,30,957.0,100.0,4.0,31.8,1021.0,1063.98,754.95
2018,6,29,11,45,957.5,100.5,4.15,32.0,1026.5,1060.85,753.09
2018,6,29,12,0,958.0,101.0,4.3,32.2,1032.0,1054.33,749.18
2018,6,29,12,15,956.0,102.0,4.4,32.25,1030.0,1042.53,742.14
2018,6,29,12,30,954.0,103.0,4.5,32.3,1028.0,1027.49,733.11
2018,6,29,12,45,950.0,104.0,4.6,32.3,1018.0,1007.41,721.03
2018,6,29,13,0,946.0,105.0,4.7,32.3,1008.0,984.34,706.97
2018,6,29,13,15,942.5,104.5,4.7,32.25,991.5,957.38,690.11
2018,6,29,13,30,939.0,104.0,4.7,32.2,975.0,927.65,671.42
2018,6,29,13,45,934.0,103.0,4.75,32.1,951.0,893.54,650.23
2018,6,29,14,0,929.0,102.0,4.8,32.0,927.0,857.05,627.27
2018,6,29,14,15,922.5,100.5,4.8,31.8,897.0,816.69,601.45
2018,6,29,14,30,916.0,99.0,4.8,31.6,867.0,774.41,574.06
2018,6,29,14,45,907.5,97.5,4.85,31.4,831.0,729.0,544.41
2018,6,29,15,0,899.0,96.0,4.9,31.2,795.0,682.24,512.49
2018,6,29,15,15,888.0,94.0,4.9,31.2,753.5,632.35,475.71
2018,6,29,15,30,877.0,92.0,4.9,31.2,712.0,581.77,437.53
2018,6,29,15,45,863.0,89.5,4.85,30.55,667.0,528.74,397.49
2018,6,29,16,0,849.0,87.0,4.8,29.9,622.0,475.78,356.23
2018,6,29,16,15,832.0,84.0,4.75,29.4,573.5,421.45,312.44
2018,6,29,16,30,815.0,81.0,4.7,28.9,525.0,364.7,265.64
2018,6,29,16,45,792.5,77.5,4.65,28.45,474.5,310.02,219.38
2018,6,29,17,0,770.0,74.0,4.6,28.0,424.0,257.29,174.13
2018,6,29,17,15,738.5,70.0,4.4,27.3,372.5,204.5,129.65
2018,6,29,17,30,707.0,66.0,4.2,26.6,321.0,155.07,89.74
2018,6,29,17,45,663.5,60.5,4.0,25.95,270.5,106.76,55.37
2018,6,29,18,0,620.0,55.0,3.8,25.3,220.0,60.32,29.76
2018,6,29,18,15,553.5,49.0,3.45,24.35,173.0,33.55,23.2
2018,6,29,18,30,487.0,43.0,3.1,23.4,126.0,31.02,20.84
2018,6,29,18,45,382.0,35.0,2.7,22.45,87.0,26.51,16.5
2018,6,29,19,0,277.0,27.0,2.3,21.5,48.0,21.77,9.28
2018,6,29,19,15,148.0,14.5,2.2,20.95,25.0,14.25,0.0
2018,6,29,19,30,19.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,19,45,9.5,1.0,2.0,19.8,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,30,4,45,57.5,6.0,1.05,16.35,7.0,0.0,0.0
2018,6,30,5,0,115.0,12.0,1.1,16.7,14.0,22.51,0.0
2018,6,30,5,15,256.0,22.0,1.3,17.55,45.0,63.62,19.01
2018,6,30,5,30,397.0,32.0,1.5,18.4,76.0,119.31,73.93
2018,6,30,5,45,484.5,39.0,1.65,19.25,119.5,170.71,117.82
2018,6,30,6,0,572.0,46.0,1.8,20.1,163.0,231.46,169.68
2018,6,30,6,15,628.0,50.5,1.65,21.05,212.0,286.43,217.21
2018,6,30,6,30,684.0,55.0,1.5,22.0,261.0,347.7,268.3
2018,6,30,6,45,721.5,59.0,1.35,22.95,312.5,404.92,314.42
2018,6,30,7,0,759.0,63.0,1.2,23.9,364.0,464.99,360.48
2018,6,30,7,15,786.0,66.5,1.05,24.95,415.5,521.17,401.18
2018,6,30,7,30,813.0,70.0,0.9,26.0,467.0,578.57,440.5
2018,6,30,7,45,833.0,72.5,0.7,27.1,517.0,628.41,471.81
2018,6,30,8,0,853.0,75.0,0.5,28.2,567.0,680.83,501.24
2018,6,30,8,15,868.5,77.0,0.65,28.95,614.5,729.1,531.54
2018,6,30,8,30,884.0,79.0,0.8,29.7,662.0,776.46,560.8
2018,6,30,8,45,895.5,81.0,0.9,30.45,705.5,819.39,586.07
2018,6,30,9,0,907.0,83.0,1.0,31.2,749.0,860.61,609.93
2018,6,30,9,15,916.5,84.0,1.1,31.75,788.0,897.05,631.03
2018,6,30,9,30,926.0,85.0,1.2,32.3,827.0,931.24,650.59
2018,6,30,9,45,934.0,85.5,1.3,32.9,860.5,961.04,667.22
2018,6,30,10,0,942.0,86.0,1.4,33.5,894.0,988.15,682.16
2018,6,30,10,15,946.5,87.0,1.5,33.85,921.0,1009.53,694.33
2018,6,30,10,30,951.0,88.0,1.6,34.2,948.0,1027.8,704.71
2018,6,30,10,45,954.0,89.0,1.75,34.6,968.5,1041.36,712.88
2018,6,30,11,0,957.0,90.0,1.9,35.0,989.0,1051.58,719.11
2018,6,30,11,15,958.5,91.0,2.05,35.2,1002.0,1056.91,723.04
2018,6,30,11,30,960.0,92.0,2.2,35.4,1015.0,1058.81,724.99
2018,6,30,11,45,960.0,92.5,2.35,35.55,1020.5,1055.26,723.86
2018,6,30,12,0,960.0,93.0,2.5,35.7,1026.0,1048.33,720.73
2018,6,30,12,15,958.5,93.5,2.65,35.75,1024.0,1036.59,714.97
2018,6,30,12,30,957.0,94.0,2.8,35.8,1022.0,1021.59,707.22
2018,6,30,12,45,952.5,96.0,2.95,35.8,1012.5,1002.06,696.77
2018,6,30,13,0,948.0,98.0,3.1,35.8,1003.0,979.54,684.38
2018,6,30,13,15,944.5,97.0,3.25,35.7,986.0,952.1,669.05
2018,6,30,13,30,941.0,96.0,3.4,35.6,969.0,921.89,651.78
2018,6,30,13,45,935.5,96.0,3.5,35.5,945.5,888.33,631.85
2018,6,30,14,0,930.0,96.0,3.6,35.4,922.0,852.39,610.17
2018,6,30,14,15,923.5,95.5,3.7,35.15,892.5,813.0,586.31
2018,6,30,14,30,917.0,95.0,3.8,34.9,863.0,771.67,560.81
2018,6,30,14,45,908.5,93.0,3.9,34.65,827.0,725.78,531.81
2018,6,30,15,0,900.0,91.0,4.0,34.4,791.0,678.53,500.7
2018,6,30,15,15,889.5,89.0,4.0,34.4,750.0,628.92,464.93
2018,6,30,15,30,879.0,87.0,4.0,34.4,709.0,578.59,427.74
2018,6,30,15,45,862.5,86.0,4.1,33.7,663.5,525.58,388.88
2018,6,30,16,0,846.0,85.0,4.2,33.0,618.0,472.88,348.84
2018,6,30,16,15,826.5,83.0,4.15,32.5,569.5,418.58,305.84
2018,6,30,16,30,807.0,81.0,4.1,32.0,521.0,362.12,260.07
2018,6,30,16,45,783.0,78.0,4.1,31.5,470.5,307.83,214.97
2018,6,30,17,0,759.0,75.0,4.1,31.0,420.0,255.67,170.96
2018,6,30,17,15,726.5,71.0,4.0,30.25,369.0,203.25,127.52
2018,6,30,17,30,694.0,67.0,3.9,29.5,318.0,154.3,88.58
2018,6,30,17,45,648.0,62.0,3.8,28.75,267.5,103.93,53.02
2018,6,30,18,0,602.0,57.0,3.7,28.0,217.0,61.47,30.66
2018,6,30,18,15,533.5,51.0,3.45,26.95,170.5,35.22,24.33
2018,6,30,18,30,465.0,45.0,3.2,25.9,124.0,32.81,22.1
2018,6,30,18,45,360.0,36.0,3.0,24.85,85.0,27.46,17.08
2018,6,30,19,0,255.0,27.0,2.8,23.8,46.0,21.77,9.13
2018,6,30,19,15,136.0,14.5,2.65,23.1,24.0,14.25,0.0
2018,6,30,19,30,17.0,2.0,2.5,22.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.4,21.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,1,4,45,36.5,5.5,1.55,17.1,6.0,0.0,0.0
2018,7,1,5,0,73.0,11.0,1.6,17.3,12.0,17.54,0.0
2018,7,1,5,15,184.0,23.0,1.75,17.9,39.5,53.51,14.52
2018,7,1,5,30,295.0,35.0,1.9,18.5,67.0,101.8,63.85
2018,7,1,5,45,315.5,43.0,2.0,19.05,93.5,132.07,92.2
2018,7,1,6,0,336.0,51.0,2.1,19.6,120.0,164.44,121.83
2018,7,1,6,15,168.0,69.5,2.15,20.35,104.0,136.23,104.6
2018,7,1,6,30,0.0,88.0,2.2,21.1,88.0,86.42,66.01
2018,7,1,6,45,34.5,110.5,2.2,21.85,124.0,127.69,99.53
2018,7,1,7,0,69.0,133.0,2.2,22.6,160.0,170.21,133.58
2018,7,1,7,15,206.0,142.5,2.2,23.4,239.5,269.63,213.1
2018,7,1,7,30,343.0,152.0,2.2,24.2,319.0,379.11,298.1
2018,7,1,7,45,470.0,143.0,2.2,25.0,398.5,468.03,365.42
2018,7,1,8,0,597.0,134.0,2.2,25.8,478.0,570.88,440.79
2018,7,1,8,15,650.5,136.0,2.25,26.5,540.0,637.1,486.89
2018,7,1,8,30,704.0,138.0,2.3,27.2,602.0,705.87,533.1
2018,7,1,8,45,768.0,124.5,2.35,27.9,661.5,766.4,571.65
2018,7,1,9,0,832.0,111.0,2.4,28.6,721.0,826.89,609.34
2018,7,1,9,15,842.5,113.0,2.45,29.25,759.5,862.94,630.21
2018,7,1,9,30,853.0,115.0,2.5,29.9,798.0,896.98,649.73
2018,7,1,9,45,860.5,117.5,2.55,30.55,831.0,926.57,666.18
2018,7,1,10,0,868.0,120.0,2.6,31.2,864.0,953.63,680.93
2018,7,1,10,15,874.5,121.5,2.65,31.65,891.5,976.02,693.2
2018,7,1,10,30,881.0,123.0,2.7,32.1,919.0,995.57,703.71
