Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,45,885.5,124.0,2.8,32.6,939.5,1009.68,711.15
2018,7,1,11,0,890.0,125.0,2.9,33.1,960.0,1020.71,716.76
2018,7,1,11,15,892.0,126.0,3.0,33.35,973.0,1026.08,719.68
2018,7,1,11,30,894.0,127.0,3.1,33.6,986.0,1028.25,720.74
2018,7,1,11,45,894.5,127.0,3.2,33.8,991.5,1024.73,718.5
2018,7,1,12,0,895.0,127.0,3.3,34.0,997.0,1018.05,714.41
2018,7,1,12,15,889.0,130.5,3.4,34.0,993.5,1005.34,707.21
2018,7,1,12,30,883.0,134.0,3.5,34.0,990.0,989.7,698.22
2018,7,1,12,45,873.5,138.5,3.65,34.0,979.0,968.9,686.29
2018,7,1,13,0,864.0,143.0,3.8,34.0,968.0,945.54,672.66
2018,7,1,13,15,859.0,143.0,3.85,33.8,951.5,919.53,657.24
2018,7,1,13,30,854.0,143.0,3.9,33.6,935.0,891.1,640.15
2018,7,1,13,45,847.5,142.0,4.0,33.4,911.5,858.14,620.21
2018,7,1,14,0,841.0,141.0,4.1,33.2,888.0,823.13,598.71
2018,7,1,14,15,832.5,140.0,4.1,32.9,859.0,785.29,574.9
2018,7,1,14,30,824.0,139.0,4.1,32.6,830.0,744.79,549.03
2018,7,1,14,45,812.5,137.5,4.15,32.25,794.5,700.38,519.89
2018,7,1,15,0,801.0,136.0,4.2,31.9,759.0,655.11,488.39
2018,7,1,15,15,788.0,133.5,4.2,31.9,719.0,607.33,453.55
2018,7,1,15,30,775.0,131.0,4.2,31.9,679.0,559.29,417.7
2018,7,1,15,45,757.5,127.5,4.15,31.05,634.5,507.95,379.82
2018,7,1,16,0,740.0,124.0,4.1,30.2,590.0,454.88,339.49
2018,7,1,16,15,717.5,119.5,4.0,29.65,542.0,401.8,297.48
2018,7,1,16,30,695.0,115.0,3.9,29.1,494.0,350.34,255.64
2018,7,1,16,45,667.0,110.0,3.8,28.55,445.0,298.6,212.86
2018,7,1,17,0,639.0,105.0,3.7,28.0,396.0,249.51,171.76
2018,7,1,17,15,603.0,98.5,3.6,27.3,346.5,200.36,131.34
2018,7,1,17,30,567.0,92.0,3.5,26.6,297.0,155.13,95.55
2018,7,1,17,45,518.5,83.5,3.35,25.9,248.5,111.07,64.42
2018,7,1,18,0,470.0,75.0,3.2,25.2,200.0,72.56,43.03
2018,7,1,18,15,402.5,64.5,3.05,24.4,155.5,47.0,34.7
2018,7,1,18,30,335.0,54.0,2.9,23.6,111.0,40.42,28.8
2018,7,1,18,45,246.0,41.0,2.75,22.85,75.5,31.41,20.53
2018,7,1,19,0,157.0,28.0,2.6,22.1,40.0,21.93,9.3
2018,7,1,19,15,83.0,15.0,2.55,21.55,21.0,14.74,0.0
2018,7,1,19,30,9.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.4,20.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,2,4,45,22.0,4.5,1.05,15.95,5.0,0.0,0.0
2018,7,2,5,0,44.0,9.0,1.2,16.2,10.0,12.85,0.0
2018,7,2,5,15,129.0,23.5,1.2,16.7,35.5,45.9,11.05
2018,7,2,5,30,214.0,38.0,1.2,17.2,61.0,88.4,56.48
2018,7,2,5,45,242.0,44.5,1.25,17.75,83.5,113.66,79.92
2018,7,2,6,0,270.0,51.0,1.3,18.3,106.0,142.1,105.58
2018,7,2,6,15,135.0,48.5,1.3,19.15,76.0,101.18,76.73
2018,7,2,6,30,0.0,46.0,1.3,20.0,46.0,44.43,31.55
2018,7,2,6,45,0.5,68.5,1.35,20.85,68.5,66.46,49.67
2018,7,2,7,0,1.0,91.0,1.4,21.7,91.0,89.05,67.81
2018,7,2,7,15,13.0,130.5,1.4,22.6,136.5,135.5,104.86
2018,7,2,7,30,25.0,170.0,1.4,23.5,182.0,187.75,145.45
2018,7,2,7,45,104.5,187.0,1.45,24.35,246.0,263.69,204.88
2018,7,2,8,0,184.0,204.0,1.5,25.2,310.0,341.13,263.85
2018,7,2,8,15,218.0,219.5,1.55,25.95,355.5,396.34,303.87
2018,7,2,8,30,252.0,235.0,1.6,26.7,401.0,447.33,340.11
2018,7,2,8,45,283.5,256.0,1.7,27.4,454.5,503.97,379.68
2018,7,2,9,0,315.0,277.0,1.8,28.1,508.0,561.89,419.26
2018,7,2,9,15,397.0,281.5,1.9,28.7,588.5,655.15,483.73
2018,7,2,9,30,479.0,286.0,2.0,29.3,669.0,744.34,543.54
2018,7,2,9,45,569.0,261.0,2.05,29.85,735.0,812.59,588.77
2018,7,2,10,0,659.0,236.0,2.1,30.4,801.0,885.67,636.15
2018,7,2,10,15,740.5,201.0,2.2,30.9,854.5,938.64,668.11
2018,7,2,10,30,822.0,166.0,2.3,31.4,908.0,987.96,697.52
2018,7,2,10,45,826.0,168.5,2.35,31.9,928.5,1002.35,704.44
2018,7,2,11,0,830.0,171.0,2.4,32.4,949.0,1013.79,709.91
2018,7,2,11,15,832.0,173.5,2.5,32.7,963.0,1020.19,713.45
2018,7,2,11,30,834.0,176.0,2.6,33.0,977.0,1023.51,715.2
2018,7,2,11,45,833.5,177.5,2.7,33.25,982.5,1020.24,713.13
2018,7,2,12,0,833.0,179.0,2.8,33.5,988.0,1013.94,709.3
2018,7,2,12,15,831.0,180.0,2.85,33.6,986.0,1002.7,702.48
2018,7,2,12,30,829.0,181.0,2.9,33.7,984.0,988.6,693.98
2018,7,2,12,45,824.0,181.5,3.0,33.75,974.0,968.4,682.23
2018,7,2,13,0,819.0,182.0,3.1,33.8,964.0,945.64,668.86
2018,7,2,13,15,808.5,185.0,3.2,33.7,946.0,917.9,652.63
2018,7,2,13,30,798.0,188.0,3.3,33.6,928.0,888.12,634.98
2018,7,2,13,45,740.0,211.5,3.4,33.5,884.5,836.88,603.05
2018,7,2,14,0,682.0,235.0,3.5,33.4,841.0,785.54,569.47
2018,7,2,14,15,653.5,235.0,3.55,33.1,800.0,736.68,537.38
2018,7,2,14,30,625.0,235.0,3.6,32.8,759.0,688.24,504.92
2018,7,2,14,45,575.5,237.5,3.7,32.5,704.0,628.23,463.62
2018,7,2,15,0,526.0,240.0,3.8,32.2,649.0,571.16,423.55
2018,7,2,15,15,509.5,229.5,3.8,32.2,608.5,525.32,390.56
2018,7,2,15,30,493.0,219.0,3.8,32.2,568.0,480.16,357.38
2018,7,2,15,45,457.5,219.5,3.85,31.25,527.0,436.03,325.4
2018,7,2,16,0,422.0,220.0,3.9,30.3,486.0,394.66,294.77
2018,7,2,16,15,421.0,205.0,3.9,29.65,452.5,356.76,265.67
2018,7,2,16,30,420.0,190.0,3.9,29.0,419.0,318.67,235.56
2018,7,2,16,45,463.0,164.5,3.85,28.3,394.0,284.81,206.99
2018,7,2,17,0,506.0,139.0,3.8,27.6,369.0,246.38,173.64
2018,7,2,17,15,489.0,125.5,3.75,26.75,326.0,201.78,137.05
2018,7,2,17,30,472.0,112.0,3.7,25.9,283.0,159.06,102.94
2018,7,2,17,45,420.5,100.0,3.6,25.05,234.5,116.46,72.82
2018,7,2,18,0,369.0,88.0,3.5,24.2,186.0,79.6,51.23
2018,7,2,18,15,310.0,73.0,3.35,23.3,143.5,53.64,40.55
2018,7,2,18,30,251.0,58.0,3.2,22.4,101.0,43.61,31.67
2018,7,2,18,45,180.0,41.0,3.05,21.55,66.5,31.39,20.63
2018,7,2,19,0,109.0,24.0,2.9,20.7,32.0,18.58,7.04
2018,7,2,19,15,57.5,12.5,2.8,20.2,16.5,12.29,0.0
2018,7,2,19,30,6.0,1.0,2.7,19.7,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.65,19.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,3,4,45,12.5,3.0,2.25,14.05,3.0,0.0,0.0
2018,7,3,5,0,25.0,6.0,2.4,14.2,6.0,8.15,0.0
2018,7,3,5,15,87.0,19.0,2.55,14.65,27.0,34.77,6.1
2018,7,3,5,30,149.0,32.0,2.7,15.1,48.0,68.76,43.7
2018,7,3,5,45,188.0,42.5,2.85,15.55,73.5,97.76,69.38
2018,7,3,6,0,227.0,53.0,3.0,16.0,99.0,131.09,98.69
2018,7,3,6,15,113.5,52.0,3.0,16.6,75.0,97.27,74.67
2018,7,3,6,30,0.0,51.0,3.0,17.2,51.0,49.27,36.01
2018,7,3,6,45,0.0,60.0,3.05,17.8,60.0,57.98,43.21
2018,7,3,7,0,0.0,69.0,3.1,18.4,69.0,66.7,50.24
2018,7,3,7,15,0.0,90.0,3.1,19.05,90.0,87.32,66.95
2018,7,3,7,30,0.0,111.0,3.1,19.7,111.0,108.13,83.5
2018,7,3,7,45,2.5,135.5,3.15,20.4,137.0,134.14,104.01
2018,7,3,8,0,5.0,160.0,3.2,21.1,163.0,160.41,124.37
2018,7,3,8,15,33.5,209.0,3.25,21.75,231.0,236.31,184.13
2018,7,3,8,30,62.0,258.0,3.3,22.4,299.0,310.71,241.13
2018,7,3,8,45,92.5,292.5,3.35,23.1,358.0,373.39,288.01
2018,7,3,9,0,123.0,327.0,3.4,23.8,417.0,445.35,340.66
2018,7,3,9,15,125.5,336.5,3.5,24.35,432.5,460.49,350.34
2018,7,3,9,30,128.0,346.0,3.6,24.9,448.0,475.35,360.0
2018,7,3,9,45,123.5,347.0,3.7,25.5,449.0,474.46,357.97
2018,7,3,10,0,119.0,348.0,3.8,26.1,450.0,472.96,355.6
2018,7,3,10,15,334.0,300.5,3.95,26.45,599.0,647.26,486.95
2018,7,3,10,30,549.0,253.0,4.1,26.8,748.0,814.41,607.51
2018,7,3,10,45,662.5,218.0,4.2,27.15,829.0,895.42,662.27
2018,7,3,11,0,776.0,183.0,4.3,27.5,910.0,972.14,712.03
2018,7,3,11,15,851.0,152.5,4.4,27.6,960.5,1011.61,737.32
2018,7,3,11,30,926.0,122.0,4.5,27.7,1011.0,1055.28,765.5
2018,7,3,11,45,928.5,121.0,4.55,27.85,1017.5,1052.75,763.12
2018,7,3,12,0,931.0,120.0,4.6,28.0,1024.0,1046.94,759.06
2018,7,3,12,15,931.0,120.0,4.65,28.0,1023.0,1036.4,752.56
2018,7,3,12,30,931.0,120.0,4.7,28.0,1022.0,1022.67,744.2
2018,7,3,12,45,929.0,120.0,4.7,27.95,1013.0,1003.92,732.33
2018,7,3,13,0,927.0,120.0,4.7,27.9,1004.0,982.19,718.56
2018,7,3,13,15,925.0,118.5,4.7,27.8,988.5,956.09,702.07
2018,7,3,13,30,923.0,117.0,4.7,27.7,973.0,927.21,683.7
2018,7,3,13,45,919.5,115.5,4.65,27.65,950.0,894.39,662.13
2018,7,3,14,0,916.0,114.0,4.6,27.6,927.0,859.11,638.85
2018,7,3,14,15,892.5,120.5,4.55,27.4,891.0,813.56,608.76
2018,7,3,14,30,869.0,127.0,4.5,27.2,855.0,767.3,577.98
2018,7,3,14,45,850.5,128.0,4.45,27.05,815.5,719.01,545.3
2018,7,3,15,0,832.0,129.0,4.4,26.9,776.0,669.37,509.25
2018,7,3,15,15,843.5,117.5,4.4,26.9,743.5,626.71,477.73
2018,7,3,15,30,855.0,106.0,4.4,26.9,711.0,583.52,444.79
2018,7,3,15,45,848.5,100.5,4.3,26.4,668.0,532.53,405.62
2018,7,3,16,0,842.0,95.0,4.2,25.9,625.0,478.21,362.78
2018,7,3,16,15,824.0,91.5,4.1,25.45,576.0,423.0,317.84
2018,7,3,16,30,806.0,88.0,4.0,25.0,527.0,368.8,272.45
2018,7,3,16,45,767.5,86.0,3.95,24.6,471.5,310.92,223.64
2018,7,3,17,0,729.0,84.0,3.9,24.2,416.0,256.74,177.4
2018,7,3,17,15,699.5,79.0,3.8,23.65,366.0,202.67,131.51
2018,7,3,17,30,670.0,74.0,3.7,23.1,316.0,154.4,92.0
2018,7,3,17,45,636.0,67.0,3.6,22.5,268.0,107.32,57.64
2018,7,3,18,0,602.0,60.0,3.5,21.9,220.0,64.16,33.67
2018,7,3,18,15,531.0,53.5,3.35,21.2,172.5,37.4,26.88
2018,7,3,18,30,460.0,47.0,3.2,20.5,125.0,34.68,24.28
2018,7,3,18,45,351.0,37.5,3.1,19.75,85.5,28.95,18.76
2018,7,3,19,0,242.0,28.0,3.0,19.0,46.0,22.86,9.99
2018,7,3,19,15,128.5,15.0,3.0,18.45,24.0,14.74,0.0
2018,7,3,19,30,15.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,17.35,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,4,45,6.5,2.0,2.2,13.55,2.0,0.0,0.0
2018,7,4,5,0,13.0,4.0,2.3,13.7,4.0,5.09,0.0
2018,7,4,5,15,43.5,10.5,2.35,14.15,14.5,17.58,0.0
2018,7,4,5,30,74.0,17.0,2.4,14.6,25.0,36.21,20.58
2018,7,4,5,45,88.5,23.0,2.45,15.05,37.5,50.3,33.47
2018,7,4,6,0,103.0,29.0,2.5,15.5,50.0,66.02,47.64
2018,7,4,6,15,51.5,31.0,2.5,16.15,41.5,50.07,36.1
2018,7,4,6,30,0.0,33.0,2.5,16.8,33.0,31.85,21.4
2018,7,4,6,45,0.0,37.5,2.5,17.45,37.5,36.21,24.99
2018,7,4,7,0,0.0,42.0,2.5,18.1,42.0,40.56,28.49
2018,7,4,7,15,0.0,61.0,2.5,18.8,61.0,58.95,43.59
2018,7,4,7,30,0.0,80.0,2.5,19.5,80.0,77.37,58.43
2018,7,4,7,45,10.5,134.5,2.5,20.15,140.5,138.35,107.71
2018,7,4,8,0,21.0,189.0,2.5,20.8,201.0,201.04,157.01
2018,7,4,8,15,108.0,229.0,2.5,21.45,299.0,318.71,249.72
2018,7,4,8,30,195.0,269.0,2.5,22.1,397.0,432.31,335.93
2018,7,4,8,45,427.5,226.0,2.5,22.75,531.0,596.27,460.15
2018,7,4,9,0,660.0,183.0,2.5,23.4,665.0,764.38,580.98
2018,7,4,9,15,780.0,142.0,2.55,24.0,742.0,842.74,631.11
2018,7,4,9,30,900.0,101.0,2.6,24.6,819.0,923.47,682.22
2018,7,4,9,45,907.5,102.5,2.65,25.2,852.5,953.35,698.8
2018,7,4,10,0,915.0,104.0,2.7,25.8,886.0,980.57,714.0
2018,7,4,10,15,920.5,104.5,2.75,26.3,913.0,1002.0,725.69
2018,7,4,10,30,926.0,105.0,2.8,26.8,940.0,1020.43,735.5
2018,7,4,10,45,930.5,105.5,2.85,27.3,961.0,1034.76,742.75
2018,7,4,11,0,935.0,106.0,2.9,27.8,982.0,1045.85,748.05
2018,7,4,11,15,938.0,106.0,2.9,28.15,995.5,1051.63,750.09
2018,7,4,11,30,941.0,106.0,2.9,28.5,1009.0,1054.07,750.16
2018,7,4,11,45,942.5,105.5,2.95,28.8,1015.0,1051.13,747.61
2018,7,4,12,0,944.0,105.0,3.0,29.1,1021.0,1044.86,743.11
2018,7,4,12,15,944.5,104.5,3.05,29.3,1020.0,1034.31,736.32
2018,7,4,12,30,945.0,104.0,3.1,29.5,1019.0,1020.5,727.58
2018,7,4,12,45,944.5,103.0,3.15,29.7,1010.5,1002.06,715.98
2018,7,4,13,0,944.0,102.0,3.2,29.9,1002.0,980.53,702.46
2018,7,4,13,15,941.5,101.0,3.2,29.95,986.0,954.16,685.92
2018,7,4,13,30,939.0,100.0,3.2,30.0,970.0,924.97,667.55
2018,7,4,13,45,935.5,98.5,3.25,30.0,947.5,891.75,646.94
2018,7,4,14,0,932.0,97.0,3.3,30.0,925.0,856.03,624.53
2018,7,4,14,15,926.5,95.5,3.3,29.9,895.5,816.42,599.3
2018,7,4,14,30,921.0,94.0,3.3,29.8,866.0,774.78,572.48
2018,7,4,14,45,913.5,93.0,3.25,29.7,831.0,730.38,543.26
2018,7,4,15,0,906.0,92.0,3.2,29.6,796.0,684.51,512.03
2018,7,4,15,15,895.5,90.0,3.2,29.6,755.0,634.61,475.77
2018,7,4,15,30,885.0,88.0,3.2,29.6,714.0,583.95,438.01
2018,7,4,15,45,873.0,85.0,3.15,29.2,669.0,531.06,398.11
2018,7,4,16,0,861.0,82.0,3.1,28.8,624.0,478.03,356.83
2018,7,4,16,15,845.0,79.0,3.1,28.4,576.0,423.44,313.17
2018,7,4,16,30,829.0,76.0,3.1,28.0,528.0,369.58,268.72
2018,7,4,16,45,807.5,73.0,3.1,27.65,477.5,311.54,220.06
2018,7,4,17,0,786.0,70.0,3.1,27.3,427.0,258.6,174.64
2018,7,4,17,15,755.5,66.0,3.1,26.65,375.5,205.01,129.52
2018,7,4,17,30,725.0,62.0,3.1,26.0,324.0,154.66,88.77
2018,7,4,17,45,682.5,57.5,3.1,25.35,273.5,106.19,54.22
2018,7,4,18,0,640.0,53.0,3.1,24.7,223.0,62.61,31.15
2018,7,4,18,15,555.0,48.5,3.0,23.7,173.0,33.17,22.94
2018,7,4,18,30,470.0,44.0,2.9,22.7,123.0,31.96,21.71
2018,7,4,18,45,372.5,34.0,2.85,21.65,84.0,25.62,15.8
2018,7,4,19,0,275.0,24.0,2.8,20.6,45.0,18.82,7.06
2018,7,4,19,15,149.0,13.0,2.8,20.0,23.5,12.78,0.0
2018,7,4,19,30,23.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.0,2.8,18.75,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.5,5.0,0.65,13.35,5.5,0.0,0.0
2018,7,5,5,0,89.0,10.0,0.7,13.5,11.0,17.64,0.0
2018,7,5,5,15,234.0,20.5,0.8,14.05,40.5,56.83,7.09
2018,7,5,5,30,379.0,31.0,0.9,14.6,70.0,112.54,69.13
2018,7,5,5,45,425.5,36.0,1.0,15.2,102.5,150.26,104.1
2018,7,5,6,0,472.0,41.0,1.1,15.8,135.0,192.84,142.63
2018,7,5,6,15,236.0,46.0,1.05,16.6,93.0,137.72,105.89
2018,7,5,6,30,0.0,51.0,1.0,17.4,51.0,49.27,35.93
2018,7,5,6,45,0.0,65.5,1.0,18.2,65.5,63.31,47.6
2018,7,5,7,0,0.0,80.0,1.0,19.0,80.0,77.53,59.06
2018,7,5,7,15,3.5,115.0,0.95,19.8,116.5,114.44,88.78
2018,7,5,7,30,7.0,150.0,0.9,20.6,153.0,151.91,118.15
2018,7,5,7,45,71.5,178.5,0.85,21.45,219.0,227.39,177.85
2018,7,5,8,0,136.0,207.0,0.8,22.3,285.0,310.76,241.39
2018,7,5,8,15,369.0,189.5,0.75,23.1,425.5,482.29,370.74
2018,7,5,8,30,602.0,172.0,0.7,23.9,566.0,661.59,496.53
2018,7,5,8,45,760.0,127.0,0.7,24.75,659.0,760.88,559.68
2018,7,5,9,0,918.0,82.0,0.7,25.6,752.0,866.45,623.46
2018,7,5,9,15,926.0,84.0,0.7,26.4,791.0,903.24,641.83
2018,7,5,9,30,934.0,86.0,0.7,27.2,830.0,937.64,659.34
2018,7,5,9,45,939.5,88.0,0.75,28.0,863.5,967.16,674.63
2018,7,5,10,0,945.0,90.0,0.8,28.8,897.0,993.84,688.15
2018,7,5,10,15,950.5,90.5,0.8,29.55,924.5,1015.93,697.98
2018,7,5,10,30,956.0,91.0,0.8,30.3,952.0,1034.92,705.99
2018,7,5,10,45,960.0,91.0,0.85,31.0,973.0,1048.68,712.18
2018,7,5,11,0,964.0,91.0,0.9,31.7,994.0,1059.12,716.55
2018,7,5,11,15,966.0,91.0,0.95,32.15,1007.0,1064.15,718.62
2018,7,5,11,30,968.0,91.0,1.0,32.6,1020.0,1065.74,718.84
2018,7,5,11,45,968.5,91.0,1.0,33.05,1025.5,1062.36,715.31
2018,7,5,12,0,969.0,91.0,1.0,33.5,1031.0,1055.56,709.98
2018,7,5,12,15,966.0,92.0,1.15,33.7,1028.0,1042.94,704.97
2018,7,5,12,30,963.0,93.0,1.3,33.9,1025.0,1027.05,697.9
2018,7,5,12,45,958.5,93.5,1.4,34.1,1014.5,1006.07,686.84
2018,7,5,13,0,954.0,94.0,1.5,34.3,1004.0,982.08,673.88
2018,7,5,13,15,949.5,93.5,1.65,34.25,986.5,954.21,659.73
2018,7,5,13,30,945.0,93.0,1.8,34.2,969.0,923.59,643.55
2018,7,5,13,45,939.5,92.5,1.95,34.15,945.0,889.5,624.81
2018,7,5,14,0,934.0,92.0,2.1,34.1,921.0,853.02,604.14
2018,7,5,14,15,867.0,124.5,2.25,33.9,874.0,797.9,571.26
2018,7,5,14,30,800.0,157.0,2.4,33.7,827.0,745.15,539.19
2018,7,5,14,45,749.0,172.5,2.5,33.5,778.5,689.12,501.91
2018,7,5,15,0,698.0,188.0,2.6,33.3,730.0,636.0,465.4
2018,7,5,15,15,717.0,165.5,2.6,33.3,697.0,593.16,435.71
2018,7,5,15,30,736.0,143.0,2.6,33.3,664.0,547.45,403.0
2018,7,5,15,45,748.0,127.5,2.75,32.6,627.0,503.85,371.92
2018,7,5,16,0,760.0,112.0,2.9,31.9,590.0,456.13,336.39
2018,7,5,16,15,769.5,97.5,2.9,31.3,548.5,406.24,297.29
2018,7,5,16,30,779.0,83.0,2.9,30.7,507.0,354.7,255.38
2018,7,5,16,45,744.0,82.5,2.95,30.15,455.5,300.67,210.99
2018,7,5,17,0,709.0,82.0,3.0,29.6,404.0,249.96,168.7
2018,7,5,17,15,629.0,83.5,2.9,28.8,343.5,192.6,123.41
2018,7,5,17,30,549.0,85.0,2.8,28.0,283.0,146.5,88.86
2018,7,5,17,45,535.5,73.5,2.75,27.2,241.5,103.83,57.58
2018,7,5,18,0,522.0,62.0,2.7,26.4,200.0,62.89,33.84
2018,7,5,18,15,442.5,55.0,2.6,25.65,154.5,38.69,27.43
2018,7,5,18,30,363.0,48.0,2.5,24.9,109.0,35.62,24.57
2018,7,5,18,45,270.5,37.0,2.45,24.15,74.0,28.18,17.7
2018,7,5,19,0,178.0,26.0,2.4,23.4,39.0,20.29,7.8
2018,7,5,19,15,98.5,14.0,2.35,22.95,20.5,13.76,0.0
2018,7,5,19,30,19.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,22.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,20.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,6,4,45,5.0,2.5,1.45,19.4,2.5,0.0,0.0
2018,7,6,5,0,10.0,5.0,1.6,19.5,5.0,5.78,0.0
2018,7,6,5,15,15.0,17.5,1.55,19.8,18.5,19.38,0.0
2018,7,6,5,30,20.0,30.0,1.5,20.1,32.0,34.17,20.28
2018,7,6,5,45,24.0,48.0,1.5,20.4,52.0,54.82,38.32
2018,7,6,6,0,28.0,66.0,1.5,20.7,72.0,75.7,56.17
2018,7,6,6,15,44.0,84.5,1.4,21.2,96.5,101.7,77.75
2018,7,6,6,30,60.0,103.0,1.3,21.7,121.0,129.32,100.4
2018,7,6,6,45,251.5,105.5,1.2,22.25,200.5,229.7,180.72
2018,7,6,7,0,443.0,108.0,1.1,22.8,280.0,347.62,272.98
2018,7,6,7,15,601.5,90.5,1.3,23.65,359.5,441.85,345.56
2018,7,6,7,30,760.0,73.0,1.5,24.5,439.0,545.85,423.8
2018,7,6,7,45,789.0,73.0,1.65,25.4,489.5,599.27,461.93
2018,7,6,8,0,818.0,73.0,1.8,26.3,540.0,650.61,496.76
2018,7,6,8,15,835.0,75.0,2.0,27.3,587.0,698.75,527.76
2018,7,6,8,30,852.0,77.0,2.2,28.3,634.0,746.2,557.7
2018,7,6,8,45,799.5,105.0,2.35,29.35,656.0,768.66,569.75
2018,7,6,9,0,747.0,133.0,2.5,30.4,678.0,781.12,575.17
2018,7,6,9,15,817.0,111.0,2.6,31.2,736.5,836.62,609.58
2018,7,6,9,30,887.0,89.0,2.7,32.0,795.0,898.13,646.91
2018,7,6,9,45,886.0,95.5,2.75,32.8,826.0,925.34,661.07
2018,7,6,10,0,885.0,102.0,2.8,33.6,857.0,949.5,673.46
2018,7,6,10,15,891.5,103.0,2.9,34.1,884.5,971.98,685.98
2018,7,6,10,30,898.0,104.0,3.0,34.6,912.0,991.6,696.7
2018,7,6,10,45,903.0,104.0,3.05,35.05,933.0,1005.68,703.76
2018,7,6,11,0,908.0,104.0,3.1,35.5,954.0,1016.65,708.98
2018,7,6,11,15,911.5,104.5,3.2,35.8,968.0,1023.43,712.54
2018,7,6,11,30,915.0,105.0,3.3,36.1,982.0,1026.96,714.2
2018,7,6,11,45,917.0,104.5,3.4,36.35,988.5,1024.68,712.53
2018,7,6,12,0,919.0,104.0,3.5,36.6,995.0,1019.16,708.97
2018,7,6,12,15,919.5,103.5,3.65,36.65,994.0,1008.92,703.49
2018,7,6,12,30,920.0,103.0,3.8,36.7,993.0,995.53,696.07
2018,7,6,12,45,919.5,101.5,3.95,36.8,984.5,977.07,685.34
2018,7,6,13,0,919.0,100.0,4.1,36.9,976.0,955.6,672.68
2018,7,6,13,15,916.5,99.0,4.2,36.8,960.5,929.88,657.54
2018,7,6,13,30,914.0,98.0,4.3,36.7,945.0,901.4,640.55
2018,7,6,13,45,909.5,97.5,4.4,36.55,922.5,869.08,621.06
2018,7,6,14,0,905.0,97.0,4.5,36.4,900.0,834.39,599.84
2018,7,6,14,15,898.5,95.5,4.55,36.2,870.5,794.96,575.19
2018,7,6,14,30,892.0,94.0,4.6,36.0,841.0,753.66,549.01
2018,7,6,14,45,884.0,92.0,4.65,35.75,806.0,709.13,520.41
2018,7,6,15,0,876.0,90.0,4.7,35.5,771.0,663.25,489.81
2018,7,6,15,15,865.0,88.5,4.7,35.5,731.0,614.86,454.73
2018,7,6,15,30,854.0,87.0,4.7,35.5,691.0,565.8,418.3
2018,7,6,15,45,840.5,85.0,4.75,34.75,647.0,514.55,380.65
2018,7,6,16,0,827.0,83.0,4.8,34.0,603.0,463.34,341.68
2018,7,6,16,15,808.0,81.0,4.8,33.5,555.5,410.12,299.51
2018,7,6,16,30,789.0,79.0,4.8,33.0,508.0,354.71,254.55
2018,7,6,16,45,763.5,76.0,4.75,32.5,458.0,300.79,209.76
2018,7,6,17,0,738.0,73.0,4.7,32.0,408.0,249.14,166.25
2018,7,6,17,15,711.5,68.0,4.6,31.3,359.0,198.0,123.66
2018,7,6,17,30,685.0,63.0,4.5,30.6,310.0,149.67,84.99
2018,7,6,17,45,642.0,58.5,4.4,29.9,261.0,103.29,52.5
2018,7,6,18,0,599.0,54.0,4.3,29.2,212.0,58.81,28.49
2018,7,6,18,15,531.0,47.5,3.95,28.35,165.5,32.36,21.75
2018,7,6,18,30,463.0,41.0,3.6,27.5,119.0,29.33,18.99
2018,7,6,18,45,365.5,33.0,3.3,26.6,82.0,24.74,14.65
2018,7,6,19,0,268.0,25.0,3.0,25.7,45.0,19.89,7.27
2018,7,6,19,15,143.5,13.5,2.95,25.2,23.5,13.27,0.0
2018,7,6,19,30,19.0,2.0,2.9,24.7,2.0,0.0,0.0
2018,7,6,19,45,9.5,1.0,2.8,24.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,21.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,21.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.25,19.95,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.3,20.3,10.0,16.01,0.0
2018,7,7,5,15,204.0,20.0,1.45,20.9,36.5,51.31,0.0
2018,7,7,5,30,324.0,31.0,1.6,21.5,63.0,101.16,60.03
2018,7,7,5,45,380.5,40.5,1.75,22.15,99.0,143.1,96.98
2018,7,7,6,0,437.0,50.0,1.9,22.8,135.0,191.2,138.44
2018,7,7,6,15,511.0,55.5,2.05,23.65,183.5,247.0,185.66
2018,7,7,6,30,585.0,61.0,2.2,24.5,232.0,310.22,238.17
2018,7,7,6,45,659.0,60.5,2.3,25.3,288.0,373.09,289.44
2018,7,7,7,0,733.0,60.0,2.4,26.1,344.0,443.5,345.06
2018,7,7,7,15,760.5,62.5,2.5,26.95,394.0,497.63,386.68
2018,7,7,7,30,788.0,65.0,2.6,27.8,444.0,550.56,426.1
2018,7,7,7,45,618.5,123.5,2.7,28.65,441.0,544.73,418.43
2018,7,7,8,0,449.0,182.0,2.8,29.5,438.0,513.9,391.91
2018,7,7,8,15,420.5,211.5,2.9,30.3,467.5,543.02,410.72
2018,7,7,8,30,392.0,241.0,3.0,31.1,497.0,568.57,426.13
2018,7,7,8,45,572.5,188.5,3.1,31.85,590.5,676.32,504.13
2018,7,7,9,0,753.0,136.0,3.2,32.6,684.0,788.99,579.88
2018,7,7,9,15,830.5,108.0,3.3,33.15,743.0,844.83,614.34
2018,7,7,9,30,908.0,80.0,3.4,33.7,802.0,906.94,652.69
2018,7,7,9,45,916.0,80.5,3.5,34.2,835.5,936.66,669.6
2018,7,7,10,0,924.0,81.0,3.6,34.7,869.0,963.73,684.97
2018,7,7,10,15,929.0,82.0,3.65,34.95,896.0,985.64,697.42
2018,7,7,10,30,934.0,83.0,3.7,35.2,923.0,1004.51,708.0
2018,7,7,10,45,928.5,89.5,3.8,35.45,941.0,1015.61,714.08
2018,7,7,11,0,923.0,96.0,3.9,35.7,959.0,1023.2,718.09
2018,7,7,11,15,934.5,90.5,3.95,35.9,975.5,1031.94,722.78
2018,7,7,11,30,946.0,85.0,4.0,36.1,992.0,1037.44,725.52
2018,7,7,11,45,947.0,85.5,4.1,36.25,998.5,1035.27,724.05
2018,7,7,12,0,948.0,86.0,4.2,36.4,1005.0,1029.72,720.61
2018,7,7,12,15,944.5,88.5,4.2,36.45,1003.0,1018.43,713.38
2018,7,7,12,30,941.0,91.0,4.2,36.5,1001.0,1003.94,704.27
2018,7,7,12,45,935.5,94.0,4.25,36.55,992.0,984.93,692.66
2018,7,7,13,0,930.0,97.0,4.3,36.6,983.0,962.98,679.23
2018,7,7,13,15,927.5,96.0,4.35,36.5,967.5,937.02,663.64
2018,7,7,13,30,925.0,95.0,4.4,36.4,952.0,908.27,646.22
2018,7,7,13,45,921.0,94.0,4.45,36.35,929.5,875.57,626.01
2018,7,7,14,0,917.0,93.0,4.5,36.3,907.0,840.44,604.07
2018,7,7,14,15,911.5,92.5,4.55,36.05,878.5,802.35,580.47
2018,7,7,14,30,906.0,92.0,4.6,35.8,850.0,762.26,555.26
2018,7,7,14,45,898.5,90.0,4.65,35.55,815.0,717.51,526.56
2018,7,7,15,0,891.0,88.0,4.7,35.3,780.0,671.33,495.92
2018,7,7,15,15,880.5,86.0,4.7,35.3,739.5,622.09,460.26
2018,7,7,15,30,870.0,84.0,4.7,35.3,699.0,572.11,423.19
2018,7,7,15,45,857.5,82.5,4.75,34.55,655.5,521.06,385.65
2018,7,7,16,0,845.0,81.0,4.8,33.8,612.0,469.92,346.67
2018,7,7,16,15,829.5,77.5,4.8,33.2,564.5,415.84,303.91
2018,7,7,16,30,814.0,74.0,4.8,32.6,517.0,362.46,260.36
2018,7,7,16,45,792.0,71.0,4.8,32.05,467.0,305.01,212.74
2018,7,7,17,0,770.0,68.0,4.8,31.5,417.0,252.7,168.4
2018,7,7,17,15,740.0,64.5,4.7,30.7,366.5,200.46,124.82
2018,7,7,17,30,710.0,61.0,4.6,29.9,316.0,151.38,85.56
2018,7,7,17,45,668.0,56.0,4.5,29.1,266.0,103.25,51.68
2018,7,7,18,0,626.0,51.0,4.4,28.3,216.0,59.93,29.01
2018,7,7,18,15,562.0,45.5,4.1,27.4,169.5,30.76,20.49
2018,7,7,18,30,498.0,40.0,3.8,26.5,123.0,28.5,18.39
2018,7,7,18,45,396.0,32.5,3.55,25.6,84.5,24.32,14.37
2018,7,7,19,0,294.0,25.0,3.3,24.7,46.0,19.94,7.2
2018,7,7,19,15,158.0,14.0,3.15,24.1,24.0,13.76,0.0
2018,7,7,19,30,22.0,3.0,3.0,23.5,2.0,0.0,0.0
2018,7,7,19,45,11.0,1.5,2.85,22.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,21.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.0,1.8,17.1,4.5,0.0,0.0
2018,7,8,5,0,80.0,8.0,1.9,17.3,9.0,14.6,0.0
2018,7,8,5,15,217.0,19.0,2.0,17.8,37.0,51.67,0.0
2018,7,8,5,30,354.0,30.0,2.1,18.3,65.0,105.4,62.64
2018,7,8,5,45,444.0,37.0,2.15,18.85,106.5,154.32,105.09
2018,7,8,6,0,534.0,44.0,2.2,19.4,148.0,212.93,155.31
2018,7,8,6,15,591.5,50.0,2.3,20.3,196.0,268.52,203.89
2018,7,8,6,30,649.0,56.0,2.4,21.2,244.0,328.98,255.46
2018,7,8,6,45,688.5,59.5,2.45,22.1,294.0,384.73,302.04
2018,7,8,7,0,728.0,63.0,2.5,23.0,344.0,443.59,349.36
2018,7,8,7,15,757.0,66.5,2.6,23.95,395.5,499.47,392.74
2018,7,8,7,30,786.0,70.0,2.7,24.9,447.0,556.84,435.66
2018,7,8,7,45,807.0,73.0,2.8,25.9,496.5,606.84,471.7
2018,7,8,8,0,828.0,76.0,2.9,26.9,546.0,659.61,507.41
2018,7,8,8,15,844.0,78.5,3.0,27.75,593.5,708.04,538.57
2018,7,8,8,30,860.0,81.0,3.1,28.6,641.0,755.67,568.56
2018,7,8,8,45,873.0,83.0,3.2,29.5,685.0,799.27,595.1
2018,7,8,9,0,886.0,85.0,3.3,30.4,729.0,841.33,620.18
2018,7,8,9,15,893.5,87.5,3.4,31.15,767.5,877.36,641.25
2018,7,8,9,30,901.0,90.0,3.5,31.9,806.0,911.07,660.59
2018,7,8,9,45,905.5,93.5,3.65,32.65,839.0,940.59,677.32
2018,7,8,10,0,910.0,97.0,3.8,33.4,872.0,967.29,692.15
2018,7,8,10,15,916.0,97.5,3.9,33.8,899.5,989.34,704.64
2018,7,8,10,30,922.0,98.0,4.0,34.2,927.0,1008.41,715.28
2018,7,8,10,45,927.0,98.5,4.1,34.6,948.5,1023.4,723.39
2018,7,8,11,0,932.0,99.0,4.2,35.0,970.0,1035.18,729.56
2018,7,8,11,15,934.5,99.5,4.3,35.2,983.5,1041.17,732.77
2018,7,8,11,30,937.0,100.0,4.4,35.4,997.0,1043.81,734.02
2018,7,8,11,45,939.0,100.0,4.5,35.6,1004.0,1042.07,732.62
2018,7,8,12,0,941.0,100.0,4.6,35.8,1011.0,1036.99,729.24
2018,7,8,12,15,939.5,100.5,4.7,35.8,1009.5,1025.64,722.6
2018,7,8,12,30,938.0,101.0,4.8,35.8,1008.0,1011.09,713.97
2018,7,8,12,45,934.0,102.0,4.85,35.8,998.5,991.53,702.15
2018,7,8,13,0,930.0,103.0,4.9,35.8,989.0,969.0,688.47
2018,7,8,13,15,927.0,102.5,4.95,35.7,973.0,943.05,672.86
2018,7,8,13,30,924.0,102.0,5.0,35.6,957.0,914.34,655.38
2018,7,8,13,45,919.5,100.5,5.05,35.45,934.0,880.74,634.71
2018,7,8,14,0,915.0,99.0,5.1,35.3,911.0,844.74,612.29
2018,7,8,14,15,909.0,97.5,5.1,35.1,881.5,805.33,587.24
2018,7,8,14,30,903.0,96.0,5.1,34.9,852.0,763.97,560.62
2018,7,8,14,45,895.0,94.5,5.1,34.65,817.0,719.44,531.65
2018,7,8,15,0,887.0,93.0,5.1,34.4,782.0,673.52,500.62
2018,7,8,15,15,876.0,91.5,5.1,34.4,741.5,624.58,464.84
2018,7,8,15,30,865.0,90.0,5.1,34.4,701.0,574.94,427.7
2018,7,8,15,45,851.5,87.5,5.05,33.7,656.5,522.63,388.7
2018,7,8,16,0,838.0,85.0,5.0,33.0,612.0,470.34,348.44
2018,7,8,16,15,820.5,82.5,4.95,32.45,564.5,416.64,305.66
2018,7,8,16,30,803.0,80.0,4.9,31.9,517.0,360.62,259.97
2018,7,8,16,45,779.5,76.5,4.85,31.35,466.5,306.04,214.41
2018,7,8,17,0,756.0,73.0,4.8,30.8,416.0,253.53,169.91
2018,7,8,17,15,724.0,69.0,4.65,30.05,365.0,201.15,126.26
2018,7,8,17,30,692.0,65.0,4.5,29.3,314.0,152.19,87.14
2018,7,8,17,45,647.0,60.5,4.4,28.55,264.0,105.21,54.21
2018,7,8,18,0,602.0,56.0,4.3,27.8,214.0,60.19,29.91
2018,7,8,18,15,535.5,49.5,4.05,26.85,167.5,34.11,23.38
2018,7,8,18,30,469.0,43.0,3.8,25.9,121.0,31.19,20.7
2018,7,8,18,45,366.5,34.0,3.55,25.0,82.5,25.76,15.59
2018,7,8,19,0,264.0,25.0,3.3,24.1,44.0,19.98,7.07
2018,7,8,19,15,141.5,13.5,3.25,23.45,23.0,13.27,0.0
2018,7,8,19,30,19.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,8,19,45,9.5,1.0,3.1,22.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,21.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,20.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,18.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,1.75,17.45,4.5,0.0,0.0
2018,7,9,5,0,77.0,8.0,1.9,17.7,9.0,14.25,0.0
2018,7,9,5,15,214.5,19.0,2.0,18.25,36.5,50.89,0.0
2018,7,9,5,30,352.0,30.0,2.1,18.8,64.0,104.57,61.57
2018,7,9,5,45,444.5,37.5,2.2,19.35,106.0,154.43,104.79
2018,7,9,6,0,537.0,45.0,2.3,19.9,148.0,214.29,155.88
2018,7,9,6,15,595.5,50.5,2.35,20.75,196.5,269.8,204.37
2018,7,9,6,30,654.0,56.0,2.4,21.6,245.0,330.27,255.91
2018,7,9,6,45,693.5,60.0,2.45,22.5,295.5,386.82,303.07
2018,7,9,7,0,733.0,64.0,2.5,23.4,346.0,446.5,350.94
2018,7,9,7,15,761.5,68.0,2.65,24.3,397.5,502.92,394.85
2018,7,9,7,30,790.0,72.0,2.8,25.2,449.0,560.79,438.29
2018,7,9,7,45,811.0,75.0,2.9,26.1,499.0,613.82,476.59
2018,7,9,8,0,832.0,78.0,3.0,27.0,549.0,663.95,510.71
2018,7,9,8,15,848.5,80.0,3.2,27.95,596.5,712.39,542.07
2018,7,9,8,30,865.0,82.0,3.4,28.9,644.0,760.07,572.31
2018,7,9,8,45,877.5,83.5,3.6,29.8,687.5,802.93,598.82
2018,7,9,9,0,890.0,85.0,3.8,30.7,731.0,844.22,623.9
2018,7,9,9,15,900.5,85.5,3.9,31.35,770.0,880.87,645.71
2018,7,9,9,30,911.0,86.0,4.0,32.0,809.0,915.37,665.89
2018,7,9,9,45,920.0,86.5,4.1,32.65,843.5,946.14,683.46
2018,7,9,10,0,929.0,87.0,4.2,33.3,878.0,974.3,699.23
2018,7,9,10,15,934.0,88.5,4.25,33.75,905.5,996.89,711.64
2018,7,9,10,30,939.0,90.0,4.3,34.2,933.0,1016.4,722.12
2018,7,9,10,45,943.0,90.5,4.4,34.7,954.0,1030.68,729.45
2018,7,9,11,0,947.0,91.0,4.5,35.2,975.0,1041.68,734.78
2018,7,9,11,15,949.0,91.5,4.6,35.45,988.5,1047.32,737.6
2018,7,9,11,30,951.0,92.0,4.7,35.7,1002.0,1049.56,738.4
2018,7,9,11,45,951.5,91.5,4.8,36.0,1007.5,1045.86,735.42
2018,7,9,12,0,952.0,91.0,4.9,36.3,1013.0,1038.78,730.63
2018,7,9,12,15,950.0,92.5,4.95,36.35,1011.5,1027.93,724.03
2018,7,9,12,30,948.0,94.0,5.0,36.4,1010.0,1013.82,715.46
2018,7,9,12,45,944.0,95.0,5.1,36.4,1000.5,994.15,703.91
2018,7,9,13,0,940.0,96.0,5.2,36.4,991.0,971.47,690.42
2018,7,9,13,15,936.5,96.0,5.25,36.25,975.0,945.36,674.77
2018,7,9,13,30,933.0,96.0,5.3,36.1,959.0,916.48,657.25
2018,7,9,13,45,924.5,97.5,5.35,35.95,935.0,882.16,636.02
2018,7,9,14,0,916.0,99.0,5.4,35.8,911.0,845.64,613.17
2018,7,9,14,15,885.5,111.0,5.45,35.55,874.5,800.02,584.18
2018,7,9,14,30,855.0,123.0,5.5,35.3,838.0,754.08,554.62
2018,7,9,14,45,848.5,119.5,5.5,35.0,803.5,710.54,526.24
2018,7,9,15,0,842.0,116.0,5.5,34.7,769.0,665.59,494.92
2018,7,9,15,15,828.5,114.0,5.5,34.7,728.0,615.01,457.95
2018,7,9,15,30,815.0,112.0,5.5,34.7,687.0,565.21,420.67
2018,7,9,15,45,799.0,107.5,5.5,33.95,641.0,511.69,381.01
2018,7,9,16,0,783.0,103.0,5.5,33.2,595.0,458.59,340.38
2018,7,9,16,15,739.0,105.0,5.45,32.65,540.0,400.57,294.67
2018,7,9,16,30,695.0,107.0,5.4,32.1,485.0,343.67,248.98
2018,7,9,16,45,678.5,99.5,5.35,31.6,438.5,293.08,206.86
2018,7,9,17,0,662.0,92.0,5.3,31.1,392.0,243.92,165.32
2018,7,9,17,15,564.0,96.5,5.1,30.4,330.0,190.78,124.05
2018,7,9,17,30,466.0,101.0,4.9,29.7,268.0,148.69,93.62
2018,7,9,17,45,333.0,96.0,4.75,29.0,206.0,104.98,66.0
2018,7,9,18,0,200.0,91.0,4.6,28.3,144.0,79.98,54.61
2018,7,9,18,15,166.0,74.0,4.25,27.45,111.5,58.5,43.9
2018,7,9,18,30,132.0,57.0,3.9,26.6,79.0,45.9,32.95
2018,7,9,18,45,102.5,40.5,3.55,25.75,54.0,33.23,21.62
2018,7,9,19,0,73.0,24.0,3.2,24.9,29.0,20.13,6.89
2018,7,9,19,15,46.0,12.5,3.05,24.4,15.0,12.29,0.0
2018,7,9,19,30,19.0,1.0,2.9,23.9,1.0,0.0,0.0
2018,7,9,19,45,9.5,0.5,2.75,23.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.0,1.4,18.2,4.5,0.0,0.0
2018,7,10,5,0,90.0,8.0,1.5,18.5,9.0,15.22,0.0
2018,7,10,5,15,237.5,17.5,1.65,19.05,36.5,52.01,0.0
2018,7,10,5,30,385.0,27.0,1.8,19.6,64.0,107.16,61.65
2018,7,10,5,45,475.5,33.5,1.95,20.15,106.0,155.95,104.43
2018,7,10,6,0,566.0,40.0,2.1,20.7,148.0,215.79,155.63
2018,7,10,6,15,623.5,44.5,2.25,21.5,196.5,271.44,204.43
2018,7,10,6,30,681.0,49.0,2.4,22.3,245.0,332.69,256.8
2018,7,10,6,45,720.0,52.5,2.5,23.05,296.0,389.76,304.68
2018,7,10,7,0,759.0,56.0,2.6,23.8,347.0,449.91,353.29
2018,7,10,7,15,787.0,59.0,2.7,24.55,398.5,503.87,395.61
2018,7,10,7,30,815.0,62.0,2.8,25.3,450.0,561.32,438.99
2018,7,10,7,45,836.0,64.0,2.9,26.0,500.5,614.21,477.66
2018,7,10,8,0,857.0,66.0,3.0,26.7,551.0,667.22,513.72
2018,7,10,8,15,872.5,68.0,3.05,27.35,598.5,716.05,545.34
2018,7,10,8,30,888.0,70.0,3.1,28.0,646.0,763.99,575.73
2018,7,10,8,45,900.5,71.5,3.15,28.6,690.5,807.78,602.84
2018,7,10,9,0,913.0,73.0,3.2,29.2,735.0,849.94,628.45
2018,7,10,9,15,919.5,76.0,3.25,29.8,774.0,886.64,650.07
2018,7,10,9,30,926.0,79.0,3.3,30.4,813.0,920.89,669.86
2018,7,10,9,45,928.5,84.0,3.35,30.95,846.5,950.96,686.89
2018,7,10,10,0,931.0,89.0,3.4,31.5,880.0,978.03,701.9
2018,7,10,10,15,937.0,89.5,3.45,31.95,908.0,1000.59,714.26
2018,7,10,10,30,943.0,90.0,3.5,32.4,936.0,1020.1,724.71
2018,7,10,10,45,947.5,90.0,3.55,32.9,957.0,1034.43,731.78
2018,7,10,11,0,952.0,90.0,3.6,33.4,978.0,1045.48,736.88
2018,7,10,11,15,954.5,91.0,3.65,33.6,992.5,1052.21,740.29
2018,7,10,11,30,957.0,92.0,3.7,33.8,1007.0,1055.5,741.68
2018,7,10,11,45,958.5,91.5,3.75,34.05,1013.5,1052.81,739.32
2018,7,10,12,0,960.0,91.0,3.8,34.3,1020.0,1046.7,734.96
2018,7,10,12,15,958.0,92.5,3.85,34.4,1018.5,1035.79,728.17
2018,7,10,12,30,956.0,94.0,3.9,34.5,1017.0,1021.6,719.42
2018,7,10,12,45,953.0,94.5,4.0,34.55,1008.0,1002.25,707.94
2018,7,10,13,0,950.0,95.0,4.1,34.6,999.0,979.83,694.52
2018,7,10,13,15,912.5,117.0,4.2,34.5,973.5,944.23,673.0
2018,7,10,13,30,875.0,139.0,4.3,34.4,948.0,907.16,650.39
2018,7,10,13,45,871.0,136.5,4.4,34.25,925.0,874.34,630.47
2018,7,10,14,0,867.0,134.0,4.5,34.1,902.0,839.23,608.8
2018,7,10,14,15,895.0,112.0,4.55,33.85,882.0,808.43,589.89
2018,7,10,14,30,923.0,90.0,4.6,33.6,862.0,773.16,567.73
2018,7,10,14,45,915.5,88.5,4.65,33.35,826.5,728.17,538.64
2018,7,10,15,0,908.0,87.0,4.7,33.1,791.0,681.69,507.8
2018,7,10,15,15,897.0,86.0,4.7,33.1,750.5,632.26,471.7
2018,7,10,15,30,886.0,85.0,4.7,33.1,710.0,582.09,434.16
2018,7,10,15,45,873.0,82.5,4.8,32.2,665.0,528.99,395.21
2018,7,10,16,0,860.0,80.0,4.9,31.3,620.0,475.83,354.68
2018,7,10,16,15,843.0,77.5,4.95,30.65,571.5,421.19,311.11
2018,7,10,16,30,826.0,75.0,5.0,30.0,523.0,367.37,266.78
2018,7,10,16,45,803.0,71.5,5.0,29.35,472.0,308.43,217.53
2018,7,10,17,0,780.0,68.0,5.0,28.7,421.0,254.74,171.62
2018,7,10,17,15,749.0,64.5,4.95,27.8,369.5,201.66,126.93
2018,7,10,17,30,718.0,61.0,4.9,26.9,318.0,151.86,86.71
2018,7,10,17,45,673.5,56.5,4.9,26.0,267.5,103.45,52.47
2018,7,10,18,0,629.0,52.0,4.9,25.1,217.0,60.15,29.94
2018,7,10,18,15,451.5,53.0,4.7,24.15,158.0,37.14,26.27
2018,7,10,18,30,274.0,54.0,4.5,23.2,99.0,40.55,28.9
2018,7,10,18,45,172.5,39.0,4.3,22.25,64.0,29.88,19.18
2018,7,10,19,0,71.0,24.0,4.1,21.3,29.0,20.12,6.8
2018,7,10,19,15,44.5,12.5,3.95,20.7,15.0,12.29,0.0
2018,7,10,19,30,18.0,1.0,3.8,20.1,1.0,0.0,0.0
2018,7,10,19,45,9.0,0.5,3.7,19.55,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,11,4,45,37.5,4.0,1.4,15.05,4.0,0.0,0.0
2018,7,11,5,0,75.0,8.0,1.5,15.3,8.0,13.91,0.0
2018,7,11,5,15,215.5,18.5,1.55,15.9,35.0,49.65,0.0
2018,7,11,5,30,356.0,29.0,1.6,16.5,62.0,103.4,60.16
2018,7,11,5,45,450.5,35.5,1.65,17.05,103.5,152.62,103.61
2018,7,11,6,0,545.0,42.0,1.7,17.6,145.0,212.05,154.65
2018,7,11,6,15,316.5,54.0,1.7,18.45,118.0,173.28,132.54
2018,7,11,6,30,88.0,66.0,1.7,19.3,91.0,103.88,80.27
2018,7,11,6,45,102.0,92.5,1.7,20.15,127.0,142.75,112.51
2018,7,11,7,0,116.0,119.0,1.7,21.0,163.0,182.94,144.88
2018,7,11,7,15,375.0,108.0,1.75,22.0,280.5,329.99,262.79
2018,7,11,7,30,634.0,97.0,1.8,23.0,398.0,494.66,389.12
2018,7,11,7,45,740.5,83.5,1.85,24.0,473.0,576.45,448.77
2018,7,11,8,0,847.0,70.0,1.9,25.0,548.0,664.13,509.95
2018,7,11,8,15,863.5,72.0,1.95,25.9,596.0,713.3,540.63
2018,7,11,8,30,880.0,74.0,2.0,26.8,644.0,761.68,570.37
2018,7,11,8,45,892.5,75.5,2.05,27.7,688.0,805.2,596.2
2018,7,11,9,0,905.0,77.0,2.1,28.6,732.0,847.12,620.51
