Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,20.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,31,5,15,53.0,9.5,1.05,17.5,12.0,14.83,0.0
2018,7,31,5,30,106.0,19.0,1.1,18.1,24.0,39.5,0.0
2018,7,31,5,45,194.0,34.5,1.1,18.65,58.0,85.7,53.86
2018,7,31,6,0,282.0,50.0,1.1,19.2,92.0,136.47,96.82
2018,7,31,6,15,261.5,63.0,1.15,19.95,113.5,159.48,119.53
2018,7,31,6,30,241.0,76.0,1.2,20.7,135.0,175.28,135.27
2018,7,31,6,45,155.5,100.5,1.2,21.5,142.0,173.65,135.94
2018,7,31,7,0,70.0,125.0,1.2,22.3,149.0,162.05,126.8
2018,7,31,7,15,88.0,150.5,1.25,23.3,186.0,201.67,157.93
2018,7,31,7,30,106.0,176.0,1.3,24.3,223.0,248.47,193.67
2018,7,31,7,45,102.5,196.0,1.3,25.3,246.0,272.08,210.37
2018,7,31,8,0,99.0,216.0,1.3,26.3,269.0,288.7,221.47
2018,7,31,8,15,185.0,226.0,1.3,27.25,336.0,370.73,282.97
2018,7,31,8,30,271.0,236.0,1.3,28.2,403.0,460.42,347.59
2018,7,31,8,45,338.5,243.5,1.3,29.1,468.5,531.63,396.81
2018,7,31,9,0,406.0,251.0,1.3,30.0,534.0,614.86,452.6
2018,7,31,9,15,590.0,198.5,1.35,30.95,636.5,733.08,533.52
2018,7,31,9,30,774.0,146.0,1.4,31.9,739.0,853.97,609.01
2018,7,31,9,45,795.5,144.0,1.45,32.8,777.5,890.72,628.14
2018,7,31,10,0,817.0,142.0,1.5,33.7,816.0,925.73,646.79
2018,7,31,10,15,826.5,142.5,1.6,34.15,845.0,949.92,660.44
2018,7,31,10,30,836.0,143.0,1.7,34.6,874.0,971.43,672.56
2018,7,31,10,45,844.5,143.0,1.85,35.05,897.0,982.65,679.04
2018,7,31,11,0,853.0,143.0,2.0,35.5,920.0,996.9,687.48
2018,7,31,11,15,858.0,143.0,2.1,35.7,935.0,1004.62,692.11
2018,7,31,11,30,863.0,143.0,2.2,35.9,950.0,1009.19,694.96
2018,7,31,11,45,867.0,141.5,2.3,36.15,957.5,1008.07,694.31
2018,7,31,12,0,871.0,140.0,2.4,36.4,965.0,1003.75,691.83
2018,7,31,12,15,872.5,139.0,2.5,36.5,965.0,994.31,686.73
2018,7,31,12,30,874.0,138.0,2.6,36.6,965.0,981.73,679.78
2018,7,31,12,45,874.0,136.5,2.75,36.7,957.0,964.16,670.18
2018,7,31,13,0,874.0,135.0,2.9,36.8,949.0,943.62,658.68
2018,7,31,13,15,871.5,133.0,2.95,36.75,933.0,917.43,643.25
2018,7,31,13,30,869.0,131.0,3.0,36.7,917.0,888.56,626.07
2018,7,31,13,45,865.5,128.0,3.05,36.65,894.0,855.31,605.99
2018,7,31,14,0,862.0,125.0,3.1,36.6,871.0,819.7,584.22
2018,7,31,14,15,856.0,122.5,3.15,36.4,841.5,780.41,560.19
2018,7,31,14,30,850.0,120.0,3.2,36.2,812.0,739.26,534.61
2018,7,31,14,45,841.5,117.0,3.25,35.95,776.5,694.22,505.95
2018,7,31,15,0,833.0,114.0,3.3,35.7,741.0,647.91,474.24
2018,7,31,15,15,820.0,111.5,3.3,35.7,700.0,596.94,437.8
2018,7,31,15,30,807.0,109.0,3.3,35.7,659.0,546.54,400.79
2018,7,31,15,45,792.0,105.0,3.35,35.0,613.5,493.59,362.11
2018,7,31,16,0,777.0,101.0,3.4,34.3,568.0,440.95,322.25
2018,7,31,16,15,757.5,97.0,3.4,33.75,520.0,387.09,279.9
2018,7,31,16,30,738.0,93.0,3.4,33.2,472.0,334.5,237.28
2018,7,31,16,45,710.5,87.5,3.4,32.65,421.0,277.24,190.46
2018,7,31,17,0,683.0,82.0,3.4,32.1,370.0,224.9,147.04
2018,7,31,17,15,645.0,76.5,3.3,31.2,319.0,173.56,105.74
2018,7,31,17,30,607.0,71.0,3.2,30.3,268.0,126.4,70.24
2018,7,31,17,45,552.5,64.0,3.1,29.35,219.0,81.27,42.02
2018,7,31,18,0,498.0,57.0,3.0,28.4,170.0,42.46,30.3
2018,7,31,18,15,419.0,48.0,2.9,27.4,126.0,35.08,23.9
2018,7,31,18,30,340.0,39.0,2.8,26.4,82.0,30.02,19.15
2018,7,31,18,45,221.0,26.0,2.7,25.35,49.0,20.56,8.73
2018,7,31,19,0,102.0,13.0,2.6,24.3,16.0,12.78,0.0
2018,7,31,19,15,51.0,6.5,2.45,23.75,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.55,20.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,19.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.5,1.2,17.6,13.5,17.78,0.0
2018,8,1,5,30,165.0,19.0,1.2,18.1,27.0,48.56,0.0
2018,8,1,5,45,277.0,30.5,1.2,18.65,62.5,98.98,60.59
2018,8,1,6,0,389.0,42.0,1.2,19.2,98.0,156.66,109.6
2018,8,1,6,15,301.0,51.5,1.15,20.05,105.5,158.85,118.04
2018,8,1,6,30,213.0,61.0,1.1,20.9,113.0,152.69,117.28
2018,8,1,6,45,132.5,91.5,1.1,21.75,126.5,153.74,119.94
2018,8,1,7,0,52.0,122.0,1.1,22.6,140.0,150.16,117.07
2018,8,1,7,15,116.5,142.5,1.05,23.65,191.0,213.08,166.87
2018,8,1,7,30,181.0,163.0,1.0,24.7,242.0,277.6,216.48
2018,8,1,7,45,313.0,156.5,0.95,25.75,314.0,366.92,284.42
2018,8,1,8,0,445.0,150.0,0.9,26.8,386.0,469.66,359.38
2018,8,1,8,15,579.0,134.5,0.95,27.75,472.0,571.37,431.43
2018,8,1,8,30,713.0,119.0,1.0,28.7,558.0,678.75,503.88
2018,8,1,8,45,773.5,108.5,1.05,29.65,617.5,739.92,540.81
2018,8,1,9,0,834.0,98.0,1.1,30.6,677.0,800.76,576.97
2018,8,1,9,15,849.5,98.5,1.2,31.5,718.5,840.68,599.68
2018,8,1,9,30,865.0,99.0,1.3,32.4,760.0,878.87,621.19
2018,8,1,9,45,878.0,98.5,1.45,33.35,796.0,911.72,639.62
2018,8,1,10,0,891.0,98.0,1.6,34.3,832.0,942.23,656.46
2018,8,1,10,15,897.5,99.0,1.75,34.8,860.5,965.6,670.01
2018,8,1,10,30,904.0,100.0,1.9,35.3,889.0,985.99,681.79
2018,8,1,10,45,908.5,101.0,2.1,35.8,911.0,1001.32,691.06
2018,8,1,11,0,913.0,102.0,2.3,36.3,933.0,1013.41,698.36
2018,8,1,11,15,916.0,102.5,2.45,36.5,947.5,1020.17,702.81
2018,8,1,11,30,919.0,103.0,2.6,36.7,962.0,1023.56,705.31
2018,8,1,11,45,920.0,104.0,2.75,36.9,969.0,1022.07,704.9
2018,8,1,12,0,921.0,105.0,2.9,37.1,976.0,1017.2,702.49
2018,8,1,12,15,920.5,105.5,3.1,37.05,975.5,1006.98,697.97
2018,8,1,12,30,920.0,106.0,3.3,37.0,975.0,993.49,691.4
2018,8,1,12,45,917.0,106.5,3.45,37.0,966.0,974.42,680.79
2018,8,1,13,0,914.0,107.0,3.6,37.0,957.0,952.3,668.24
2018,8,1,13,15,910.5,107.0,3.65,36.85,941.5,926.31,652.98
2018,8,1,13,30,907.0,107.0,3.7,36.7,926.0,897.52,635.88
2018,8,1,13,45,902.0,105.5,3.8,36.5,902.5,863.36,615.56
2018,8,1,14,0,897.0,104.0,3.9,36.3,879.0,826.81,593.47
2018,8,1,14,15,889.5,103.0,3.95,36.0,849.0,786.58,568.69
2018,8,1,14,30,882.0,102.0,4.0,35.7,819.0,744.5,542.36
2018,8,1,14,45,873.0,100.5,4.05,35.4,783.5,699.24,513.48
2018,8,1,15,0,864.0,99.0,4.1,35.1,748.0,652.67,481.56
2018,8,1,15,15,851.5,97.0,4.1,35.1,706.5,602.43,445.09
2018,8,1,15,30,839.0,95.0,4.1,35.1,665.0,551.66,407.3
2018,8,1,15,45,823.0,93.0,4.2,34.15,619.5,498.85,368.59
2018,8,1,16,0,807.0,91.0,4.3,33.2,574.0,443.81,326.8
2018,8,1,16,15,786.5,87.5,4.25,32.55,525.0,388.44,282.75
2018,8,1,16,30,766.0,84.0,4.2,31.9,476.0,334.4,238.46
2018,8,1,16,45,738.0,80.0,4.2,31.25,425.0,279.36,192.68
2018,8,1,17,0,710.0,76.0,4.2,30.6,374.0,226.96,148.71
2018,8,1,17,15,672.0,71.5,4.1,29.7,322.5,172.57,104.59
2018,8,1,17,30,634.0,67.0,4.0,28.8,271.0,124.79,68.43
2018,8,1,17,45,579.5,60.5,3.9,27.9,221.0,78.64,39.71
2018,8,1,18,0,525.0,54.0,3.8,27.0,171.0,38.81,27.39
2018,8,1,18,15,443.5,45.5,3.65,26.15,126.5,32.99,22.25
2018,8,1,18,30,362.0,37.0,3.5,25.3,82.0,28.28,17.76
2018,8,1,18,45,235.5,25.0,3.4,24.4,49.0,19.74,7.69
2018,8,1,19,0,109.0,13.0,3.3,23.5,16.0,12.78,0.0
2018,8,1,19,15,54.5,6.5,3.2,22.95,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,22.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,21.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,20.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,20.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,19.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,2,5,15,86.0,9.0,2.0,15.95,13.0,17.54,0.0
2018,8,2,5,30,172.0,18.0,2.0,16.4,26.0,48.2,0.0
2018,8,2,5,45,293.0,27.5,2.05,16.85,61.0,98.92,59.87
2018,8,2,6,0,414.0,37.0,2.1,17.3,96.0,157.48,110.37
2018,8,2,6,15,368.0,44.0,2.1,18.15,112.5,173.62,129.71
2018,8,2,6,30,322.0,51.0,2.1,19.0,129.0,184.5,142.99
2018,8,2,6,45,197.5,87.0,2.15,19.85,138.5,180.77,142.84
2018,8,2,7,0,73.0,123.0,2.2,20.7,148.0,161.36,127.42
2018,8,2,7,15,180.0,138.5,2.25,21.7,213.5,242.25,192.76
2018,8,2,7,30,287.0,154.0,2.3,22.7,279.0,334.8,265.55
2018,8,2,7,45,416.0,149.5,2.35,23.65,356.0,430.67,339.38
2018,8,2,8,0,545.0,145.0,2.4,24.6,433.0,534.31,416.72
2018,8,2,8,15,692.5,114.0,2.5,25.55,516.0,629.5,486.54
2018,8,2,8,30,840.0,83.0,2.6,26.5,599.0,728.68,553.93
2018,8,2,8,45,864.0,82.0,2.65,27.4,647.5,777.81,583.93
2018,8,2,9,0,888.0,81.0,2.7,28.3,696.0,826.23,613.18
2018,8,2,9,15,895.5,84.0,2.85,28.9,736.0,863.84,636.08
2018,8,2,9,30,903.0,87.0,3.0,29.5,776.0,899.07,657.28
2018,8,2,9,45,906.0,91.5,3.15,30.15,810.0,929.25,674.88
2018,8,2,10,0,909.0,96.0,3.3,30.8,844.0,956.46,690.48
2018,8,2,10,15,916.5,97.0,3.35,31.25,873.5,981.13,704.29
2018,8,2,10,30,924.0,98.0,3.4,31.7,903.0,1002.79,716.16
2018,8,2,10,45,929.0,99.0,3.5,32.1,925.5,1018.86,725.01
2018,8,2,11,0,934.0,100.0,3.6,32.5,948.0,1031.62,731.87
2018,8,2,11,15,937.0,100.5,3.6,32.85,963.0,1038.47,734.54
2018,8,2,11,30,940.0,101.0,3.6,33.2,978.0,1041.87,735.18
2018,8,2,11,45,942.0,101.0,3.65,33.55,985.5,1040.27,733.19
2018,8,2,12,0,944.0,101.0,3.7,33.9,993.0,1035.21,729.17
2018,8,2,12,15,942.5,102.0,3.8,34.0,992.0,1024.29,722.67
2018,8,2,12,30,941.0,103.0,3.9,34.1,991.0,1010.02,714.14
2018,8,2,12,45,937.5,104.0,4.0,34.25,982.0,990.59,702.25
2018,8,2,13,0,934.0,105.0,4.1,34.4,973.0,968.06,688.4
2018,8,2,13,15,931.5,104.0,4.15,34.25,957.0,941.45,672.48
2018,8,2,13,30,929.0,103.0,4.2,34.1,941.0,911.93,654.63
2018,8,2,13,45,924.5,102.5,4.25,34.0,918.0,878.46,633.94
2018,8,2,14,0,920.0,102.0,4.3,33.9,895.0,842.48,611.44
2018,8,2,14,15,914.0,100.5,4.35,33.6,865.0,802.03,586.23
2018,8,2,14,30,908.0,99.0,4.4,33.3,835.0,759.55,559.33
2018,8,2,14,45,899.5,97.0,4.4,33.05,798.5,713.03,529.01
2018,8,2,15,0,891.0,95.0,4.4,32.8,762.0,665.09,495.71
2018,8,2,15,15,879.5,92.5,4.4,32.8,720.0,613.69,458.01
2018,8,2,15,30,868.0,90.0,4.4,32.8,678.0,561.61,418.83
2018,8,2,15,45,854.5,87.5,4.4,31.95,632.5,508.1,378.81
2018,8,2,16,0,841.0,85.0,4.4,31.1,587.0,454.6,337.31
2018,8,2,16,15,824.5,81.0,4.35,30.5,538.0,395.96,290.23
2018,8,2,16,30,808.0,77.0,4.3,29.9,489.0,340.75,244.32
2018,8,2,16,45,784.0,73.0,4.25,29.3,437.5,284.53,196.81
2018,8,2,17,0,760.0,69.0,4.2,28.7,386.0,230.47,150.72
2018,8,2,17,15,725.5,64.5,4.1,27.8,333.5,176.57,106.33
2018,8,2,17,30,691.0,60.0,4.0,26.9,281.0,126.47,68.07
2018,8,2,17,45,640.5,54.5,3.9,26.0,230.0,78.54,38.48
2018,8,2,18,0,590.0,49.0,3.8,25.1,179.0,33.4,23.0
2018,8,2,18,15,508.5,41.5,3.6,24.2,132.5,29.62,19.58
2018,8,2,18,30,427.0,34.0,3.4,23.3,86.0,25.63,15.68
2018,8,2,18,45,283.5,23.5,3.15,22.35,51.5,18.44,6.3
2018,8,2,19,0,140.0,13.0,2.9,21.4,17.0,12.78,0.0
2018,8,2,19,15,70.0,6.5,2.8,20.9,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,15.3,13.5,19.14,0.0
2018,8,3,5,30,206.0,18.0,2.0,15.9,27.0,52.88,0.0
2018,8,3,5,45,343.0,28.0,2.15,16.5,66.0,109.41,65.39
2018,8,3,6,0,480.0,38.0,2.3,17.1,105.0,175.33,122.54
2018,8,3,6,15,448.5,43.5,2.3,17.85,127.0,198.16,147.84
2018,8,3,6,30,417.0,49.0,2.3,18.6,149.0,217.18,168.38
2018,8,3,6,45,255.0,77.5,2.3,19.35,143.0,199.95,158.39
2018,8,3,7,0,93.0,106.0,2.3,20.1,137.0,156.72,124.1
2018,8,3,7,15,139.5,129.0,2.25,21.1,185.0,210.33,167.48
2018,8,3,7,30,186.0,152.0,2.2,22.1,233.0,268.3,213.14
2018,8,3,7,45,268.5,164.0,2.15,23.1,297.0,347.05,274.22
2018,8,3,8,0,351.0,176.0,2.1,24.1,361.0,434.4,339.77
2018,8,3,8,15,519.0,158.5,2.1,25.05,461.5,550.13,425.98
2018,8,3,8,30,687.0,141.0,2.1,26.0,562.0,682.48,520.13
2018,8,3,8,45,781.5,120.5,2.05,26.9,634.0,758.34,568.28
2018,8,3,9,0,876.0,100.0,2.0,27.8,706.0,836.61,616.4
2018,8,3,9,15,888.0,102.5,2.1,28.6,748.0,877.07,639.79
2018,8,3,9,30,900.0,105.0,2.2,29.4,790.0,915.43,661.87
2018,8,3,9,45,909.0,106.5,2.25,30.15,826.0,947.67,679.43
2018,8,3,10,0,918.0,108.0,2.3,30.9,862.0,977.25,695.19
2018,8,3,10,15,924.0,110.0,2.45,31.55,891.5,1001.66,708.9
2018,8,3,10,30,930.0,112.0,2.6,32.2,921.0,1022.96,720.67
2018,8,3,10,45,933.5,113.5,2.7,32.85,943.0,1038.05,728.14
2018,8,3,11,0,937.0,115.0,2.8,33.5,965.0,1049.78,733.61
2018,8,3,11,15,939.0,116.5,2.9,33.9,979.5,1056.57,736.9
2018,8,3,11,30,941.0,118.0,3.0,34.3,994.0,1059.87,738.17
2018,8,3,11,45,941.0,119.0,3.05,34.65,1000.5,1057.18,735.59
2018,8,3,12,0,941.0,120.0,3.1,35.0,1007.0,1051.01,731.03
2018,8,3,12,15,939.0,121.0,3.2,35.2,1005.5,1039.47,724.14
2018,8,3,12,30,937.0,122.0,3.3,35.4,1004.0,1024.6,715.28
2018,8,3,12,45,933.0,122.5,3.4,35.55,994.0,1004.11,703.1
2018,8,3,13,0,929.0,123.0,3.5,35.7,984.0,980.55,689.0
2018,8,3,13,15,923.0,123.5,3.6,35.6,966.5,952.25,672.57
2018,8,3,13,30,917.0,124.0,3.7,35.5,949.0,921.24,654.28
2018,8,3,13,45,907.5,124.0,3.8,35.45,923.0,884.26,631.84
2018,8,3,14,0,898.0,124.0,3.9,35.4,897.0,845.13,607.76
2018,8,3,14,15,886.5,124.5,3.95,35.2,865.0,803.02,581.57
2018,8,3,14,30,875.0,125.0,4.0,35.0,833.0,759.32,553.99
2018,8,3,14,45,860.0,125.0,4.05,34.8,794.5,711.09,522.38
2018,8,3,15,0,845.0,125.0,4.1,34.6,756.0,661.98,488.12
2018,8,3,15,15,831.5,121.5,4.1,34.6,713.0,609.95,450.5
2018,8,3,15,30,818.0,118.0,4.1,34.6,670.0,557.57,411.67
2018,8,3,15,45,794.0,117.0,4.1,33.9,622.0,502.25,370.7
2018,8,3,16,0,770.0,116.0,4.1,33.2,574.0,448.15,329.32
2018,8,3,16,15,738.5,113.5,4.05,32.65,522.0,388.72,282.65
2018,8,3,16,30,707.0,111.0,4.0,32.1,470.0,334.06,238.43
2018,8,3,16,45,670.5,106.0,3.95,31.6,417.0,278.6,193.03
2018,8,3,17,0,634.0,101.0,3.9,31.1,364.0,226.83,150.44
2018,8,3,17,15,589.5,93.5,3.7,30.15,311.5,175.38,109.65
2018,8,3,17,30,545.0,86.0,3.5,29.2,259.0,128.96,75.4
2018,8,3,17,45,485.0,76.0,3.25,28.25,209.0,84.63,48.12
2018,8,3,18,0,425.0,66.0,3.0,27.3,159.0,48.62,35.62
2018,8,3,18,15,345.5,53.5,2.85,26.3,115.5,40.07,28.14
2018,8,3,18,30,266.0,41.0,2.7,25.3,72.0,31.53,20.29
2018,8,3,18,45,167.0,25.5,2.5,24.3,42.0,19.98,6.35
2018,8,3,19,0,68.0,10.0,2.3,23.3,12.0,9.83,0.0
2018,8,3,19,15,34.0,5.0,2.3,22.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,20.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,4,5,15,56.5,8.0,1.1,18.25,10.5,7.86,0.0
2018,8,4,5,30,113.0,16.0,1.2,18.9,21.0,32.66,0.0
2018,8,4,5,45,214.5,30.5,1.35,19.55,55.0,84.87,50.05
2018,8,4,6,0,316.0,45.0,1.5,20.2,89.0,138.69,96.55
2018,8,4,6,15,388.0,57.5,1.5,20.95,134.0,193.47,143.12
2018,8,4,6,30,460.0,70.0,1.5,21.7,179.0,255.41,195.23
2018,8,4,6,45,510.5,79.5,1.55,22.4,228.5,312.46,242.91
2018,8,4,7,0,561.0,89.0,1.6,23.1,278.0,374.14,292.78
2018,8,4,7,15,598.5,97.5,1.8,24.15,329.5,432.23,338.26
2018,8,4,7,30,636.0,106.0,2.0,25.2,381.0,492.97,384.2
2018,8,4,7,45,664.0,112.5,2.15,26.2,431.5,547.95,424.31
2018,8,4,8,0,692.0,119.0,2.3,27.2,482.0,604.01,463.94
2018,8,4,8,15,713.5,124.0,2.5,28.05,530.0,654.58,499.0
2018,8,4,8,30,735.0,129.0,2.7,28.9,578.0,705.05,532.67
2018,8,4,8,45,751.5,133.5,2.9,29.8,623.0,750.64,561.42
2018,8,4,9,0,768.0,138.0,3.1,30.7,668.0,792.56,587.22
2018,8,4,9,15,795.5,135.0,3.25,31.4,712.5,837.19,614.74
2018,8,4,9,30,823.0,132.0,3.4,32.1,757.0,880.85,641.22
2018,8,4,9,45,851.0,124.5,3.6,32.8,797.0,913.51,660.46
2018,8,4,10,0,879.0,117.0,3.8,33.5,837.0,949.92,682.07
2018,8,4,10,15,889.0,116.5,3.9,33.85,867.0,974.71,696.42
2018,8,4,10,30,899.0,116.0,4.0,34.2,897.0,996.67,709.04
2018,8,4,10,45,907.5,115.0,4.1,34.55,920.0,1013.65,718.53
2018,8,4,11,0,916.0,114.0,4.2,34.9,943.0,1027.48,726.11
2018,8,4,11,15,921.0,113.0,4.3,35.05,958.0,1034.56,730.13
2018,8,4,11,30,926.0,112.0,4.4,35.2,973.0,1038.26,732.16
2018,8,4,11,45,930.0,111.0,4.5,35.35,981.0,1037.53,731.52
2018,8,4,12,0,934.0,110.0,4.6,35.5,989.0,1033.37,728.83
2018,8,4,12,15,934.5,109.0,4.7,35.45,988.0,1022.34,722.51
2018,8,4,12,30,935.0,108.0,4.8,35.4,987.0,1007.96,714.12
2018,8,4,12,45,933.5,107.0,4.9,35.4,978.0,988.4,702.65
2018,8,4,13,0,932.0,106.0,5.0,35.4,969.0,965.69,689.15
2018,8,4,13,15,931.5,104.0,5.1,35.2,953.5,939.82,674.11
2018,8,4,13,30,931.0,102.0,5.2,35.0,938.0,910.94,656.98
2018,8,4,13,45,930.0,98.5,5.3,34.8,915.5,877.28,636.52
2018,8,4,14,0,929.0,95.0,5.4,34.6,893.0,840.88,614.01
2018,8,4,14,15,924.0,93.0,5.4,34.3,863.0,800.3,588.17
2018,8,4,14,30,919.0,91.0,5.4,34.0,833.0,757.58,560.59
2018,8,4,14,45,913.0,88.5,5.45,33.65,797.5,711.74,530.8
2018,8,4,15,0,907.0,86.0,5.5,33.3,762.0,664.24,497.96
2018,8,4,15,15,895.5,84.5,5.5,33.3,720.0,612.99,459.8
2018,8,4,15,30,884.0,83.0,5.5,33.3,678.0,561.02,420.15
2018,8,4,15,45,870.0,81.0,5.4,32.3,632.0,506.86,379.2
2018,8,4,16,0,856.0,79.0,5.3,31.3,586.0,452.74,336.82
2018,8,4,16,15,836.0,76.5,5.2,30.65,536.0,396.1,290.72
2018,8,4,16,30,816.0,74.0,5.1,30.0,486.0,337.58,241.99
2018,8,4,16,45,788.0,71.5,4.95,29.35,434.0,281.14,194.06
2018,8,4,17,0,760.0,69.0,4.8,28.7,382.0,227.3,148.1
2018,8,4,17,15,723.0,64.5,4.6,27.9,329.0,173.0,103.47
2018,8,4,17,30,686.0,60.0,4.4,27.1,276.0,122.8,65.55
2018,8,4,17,45,630.0,55.0,4.15,26.35,224.5,72.53,34.9
2018,8,4,18,0,574.0,50.0,3.9,25.6,173.0,34.55,23.89
2018,8,4,18,15,487.0,42.5,3.55,24.7,127.0,30.84,20.51
2018,8,4,18,30,400.0,35.0,3.2,23.8,81.0,26.97,16.6
2018,8,4,18,45,258.0,24.0,2.85,22.95,48.0,19.34,4.98
2018,8,4,19,0,116.0,13.0,2.5,22.1,15.0,12.78,0.0
2018,8,4,19,15,58.0,6.5,2.4,21.6,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.05,19.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,16.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,5,15,95.0,9.0,1.55,15.2,12.5,0.0,0.0
2018,8,5,5,30,190.0,18.0,1.7,15.8,25.0,45.91,0.0
2018,8,5,5,45,333.5,27.0,1.85,16.35,63.0,105.59,61.04
2018,8,5,6,0,477.0,36.0,2.0,16.9,101.0,171.27,118.88
2018,8,5,6,15,520.5,41.0,2.05,17.7,140.0,216.99,161.03
2018,8,5,6,30,564.0,46.0,2.1,18.5,179.0,266.11,205.3
2018,8,5,6,45,561.5,58.0,2.15,19.3,218.0,310.03,244.52
2018,8,5,7,0,559.0,70.0,2.2,20.1,257.0,351.93,280.3
2018,8,5,7,15,658.0,71.5,2.3,20.95,328.0,434.23,346.05
2018,8,5,7,30,757.0,73.0,2.4,21.8,399.0,524.22,415.49
2018,8,5,7,45,806.5,71.5,2.45,22.65,458.5,589.21,463.81
2018,8,5,8,0,856.0,70.0,2.5,23.5,518.0,653.75,510.08
2018,8,5,8,15,874.0,73.0,2.55,24.35,568.5,706.34,544.22
2018,8,5,8,30,892.0,76.0,2.6,25.2,619.0,758.22,577.12
2018,8,5,8,45,906.0,77.5,2.7,26.05,665.5,804.26,605.57
2018,8,5,9,0,920.0,79.0,2.8,26.9,712.0,848.71,632.49
2018,8,5,9,15,926.0,83.0,2.9,27.65,752.5,887.23,655.28
2018,8,5,9,30,932.0,87.0,3.0,28.4,793.0,923.16,676.13
2018,8,5,9,45,934.5,91.5,3.15,29.15,827.5,953.67,693.59
2018,8,5,10,0,937.0,96.0,3.3,29.9,862.0,981.08,708.98
2018,8,5,10,15,943.0,97.5,3.4,30.35,892.0,1005.39,722.83
2018,8,5,10,30,949.0,99.0,3.5,30.8,922.0,1026.52,734.67
2018,8,5,10,45,953.5,100.0,3.6,31.25,944.5,1042.36,743.19
2018,8,5,11,0,958.0,101.0,3.7,31.7,967.0,1054.78,749.65
2018,8,5,11,15,961.5,101.5,3.8,31.9,982.5,1062.17,753.8
2018,8,5,11,30,965.0,102.0,3.9,32.1,998.0,1066.01,755.85
2018,8,5,11,45,966.0,102.5,4.0,32.35,1005.0,1063.78,754.05
2018,8,5,12,0,967.0,103.0,4.1,32.6,1012.0,1057.97,750.14
2018,8,5,12,15,970.0,101.5,4.2,32.65,1012.5,1048.52,744.64
2018,8,5,12,30,973.0,100.0,4.3,32.7,1013.0,1035.53,736.97
2018,8,5,12,45,976.5,96.5,4.35,32.8,1005.5,1017.48,725.7
2018,8,5,13,0,980.0,93.0,4.4,32.9,998.0,995.94,712.28
2018,8,5,13,15,976.5,93.0,4.45,32.85,981.5,968.21,695.29
2018,8,5,13,30,973.0,93.0,4.5,32.8,965.0,937.46,676.31
2018,8,5,13,45,967.0,93.0,4.5,32.75,940.5,901.75,653.74
2018,8,5,14,0,961.0,93.0,4.5,32.7,916.0,863.48,629.36
2018,8,5,14,15,954.5,92.0,4.5,32.55,885.0,821.49,602.54
2018,8,5,14,30,948.0,91.0,4.5,32.4,854.0,777.37,574.02
2018,8,5,14,45,938.5,90.0,4.5,32.25,816.5,729.3,542.43
2018,8,5,15,0,929.0,89.0,4.5,32.1,779.0,679.79,507.87
2018,8,5,15,15,917.5,87.0,4.5,32.1,736.0,626.95,468.97
2018,8,5,15,30,906.0,85.0,4.5,32.1,693.0,573.35,428.47
2018,8,5,15,45,890.0,83.0,4.5,31.5,645.0,517.04,385.77
2018,8,5,16,0,874.0,81.0,4.5,30.9,597.0,460.92,341.73
2018,8,5,16,15,853.0,78.5,4.45,30.45,545.5,402.86,294.63
2018,8,5,16,30,832.0,76.0,4.4,30.0,494.0,343.06,244.96
2018,8,5,16,45,803.5,73.0,4.3,29.5,440.5,285.11,195.96
2018,8,5,17,0,775.0,70.0,4.2,29.0,387.0,229.82,148.96
2018,8,5,17,15,736.0,65.5,3.9,28.2,332.5,174.37,103.7
2018,8,5,17,30,697.0,61.0,3.6,27.4,278.0,123.25,65.48
2018,8,5,17,45,639.0,55.5,3.3,26.6,225.5,71.82,34.58
2018,8,5,18,0,581.0,50.0,3.0,25.8,173.0,34.72,24.01
2018,8,5,18,15,489.0,42.0,2.65,24.75,126.0,30.57,20.26
2018,8,5,18,30,397.0,34.0,2.3,23.7,79.0,26.2,15.9
2018,8,5,18,45,245.5,22.0,1.95,22.65,45.5,17.51,2.76
2018,8,5,19,0,94.0,10.0,1.6,21.6,12.0,9.83,0.0
2018,8,5,19,15,47.0,5.0,1.6,21.15,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,20.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,15.55,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,16.3,13.0,17.87,0.0
2018,8,6,5,45,106.5,28.5,1.45,17.0,40.5,56.49,31.96
2018,8,6,6,0,165.0,46.0,1.6,17.7,68.0,96.63,67.99
2018,8,6,6,15,204.5,66.5,1.6,18.35,106.0,140.31,105.51
2018,8,6,6,30,244.0,87.0,1.6,19.0,144.0,188.05,146.16
2018,8,6,6,45,268.5,108.5,1.6,19.65,185.5,234.59,185.26
2018,8,6,7,0,293.0,130.0,1.6,20.3,227.0,283.35,224.99
2018,8,6,7,15,331.5,149.5,1.75,21.2,277.5,339.29,269.18
2018,8,6,7,30,370.0,169.0,1.9,22.1,328.0,398.52,314.64
2018,8,6,7,45,397.0,187.0,2.05,23.0,377.0,451.94,354.38
2018,8,6,8,0,424.0,205.0,2.2,23.9,426.0,513.55,398.95
2018,8,6,8,15,443.0,220.5,2.4,24.9,471.5,561.95,432.77
2018,8,6,8,30,462.0,236.0,2.6,25.9,517.0,610.73,466.11
2018,8,6,8,45,474.5,251.5,2.8,26.9,559.0,654.49,495.05
2018,8,6,9,0,487.0,267.0,3.0,27.9,601.0,697.66,523.0
2018,8,6,9,15,528.5,265.0,3.2,28.8,647.5,746.4,555.45
2018,8,6,9,30,570.0,263.0,3.4,29.7,694.0,795.82,587.78
2018,8,6,9,45,616.5,252.0,3.6,30.6,738.0,842.6,618.08
2018,8,6,10,0,663.0,241.0,3.8,31.5,782.0,887.91,647.0
2018,8,6,10,15,667.5,248.0,3.9,32.0,809.0,911.11,660.38
2018,8,6,10,30,672.0,255.0,4.0,32.5,836.0,931.87,672.23
2018,8,6,10,45,672.0,262.0,4.1,32.95,855.5,945.68,679.61
2018,8,6,11,0,672.0,269.0,4.2,33.4,875.0,956.77,685.3
2018,8,6,11,15,673.0,273.0,4.25,33.7,888.5,963.06,688.21
2018,8,6,11,30,674.0,277.0,4.3,34.0,902.0,966.61,689.45
2018,8,6,11,45,671.5,281.0,4.4,34.25,907.5,963.96,687.12
2018,8,6,12,0,669.0,285.0,4.5,34.5,913.0,958.64,683.16
2018,8,6,12,15,689.5,272.0,4.55,34.6,918.5,956.12,682.13
2018,8,6,12,30,710.0,259.0,4.6,34.7,924.0,950.57,678.75
2018,8,6,12,45,735.0,241.0,4.7,34.85,924.0,941.09,672.87
2018,8,6,13,0,760.0,223.0,4.8,35.0,924.0,928.18,664.9
2018,8,6,13,15,757.0,220.0,4.85,34.95,908.0,901.54,648.41
2018,8,6,13,30,754.0,217.0,4.9,34.9,892.0,872.6,630.4
2018,8,6,13,45,749.5,213.0,4.95,34.85,869.0,839.26,609.35
2018,8,6,14,0,745.0,209.0,5.0,34.8,846.0,803.98,586.66
2018,8,6,14,15,740.5,203.0,5.0,34.6,817.0,765.0,560.77
2018,8,6,14,30,736.0,197.0,5.0,34.4,788.0,724.42,533.33
2018,8,6,14,45,729.5,190.0,5.0,34.2,753.0,680.09,502.73
2018,8,6,15,0,723.0,183.0,5.0,34.0,718.0,634.68,470.69
2018,8,6,15,15,706.5,178.0,5.0,34.0,676.0,584.36,433.93
2018,8,6,15,30,690.0,173.0,5.0,34.0,634.0,534.27,396.52
2018,8,6,15,45,680.0,162.5,4.9,33.4,590.0,482.73,357.96
2018,8,6,16,0,670.0,152.0,4.8,32.8,546.0,431.27,318.31
2018,8,6,16,15,661.5,139.5,4.65,32.3,499.5,378.82,276.55
2018,8,6,16,30,653.0,127.0,4.5,31.8,453.0,326.68,233.93
2018,8,6,16,45,633.0,116.5,4.4,31.35,404.0,273.71,190.15
2018,8,6,17,0,613.0,106.0,4.3,30.9,355.0,222.67,147.74
2018,8,6,17,15,577.5,96.0,3.8,29.95,304.0,171.73,107.2
2018,8,6,17,30,542.0,86.0,3.3,29.0,253.0,124.84,72.65
2018,8,6,17,45,492.5,74.5,2.75,28.05,204.5,80.11,45.61
2018,8,6,18,0,443.0,63.0,2.2,27.1,156.0,46.58,33.87
2018,8,6,18,15,360.0,50.5,2.0,26.05,112.0,38.78,26.98
2018,8,6,18,30,277.0,38.0,1.8,25.0,68.0,29.35,18.24
2018,8,6,18,45,168.0,23.5,1.55,24.0,39.0,18.53,1.5
2018,8,6,19,0,59.0,9.0,1.3,23.0,10.0,8.85,0.0
2018,8,6,19,15,29.5,4.5,1.25,22.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,5,15,25.0,5.0,1.0,16.75,6.0,0.0,0.0
2018,8,7,5,30,50.0,10.0,1.1,17.4,12.0,17.12,0.0
2018,8,7,5,45,114.5,27.5,1.2,18.0,40.0,56.6,30.88
2018,8,7,6,0,179.0,45.0,1.3,18.6,68.0,102.84,72.11
2018,8,7,6,15,212.0,64.0,1.35,19.2,104.0,139.64,104.28
2018,8,7,6,30,245.0,83.0,1.4,19.8,140.0,183.69,142.03
2018,8,7,6,45,238.0,101.0,1.5,20.45,167.5,213.12,167.67
2018,8,7,7,0,231.0,119.0,1.6,21.1,195.0,241.53,191.4
2018,8,7,7,15,272.5,136.5,1.7,22.0,241.5,293.7,232.88
2018,8,7,7,30,314.0,154.0,1.8,22.9,288.0,349.59,276.08
2018,8,7,7,45,365.5,169.5,1.85,23.8,344.5,412.87,323.75
2018,8,7,8,0,417.0,185.0,1.9,24.7,401.0,487.36,378.13
2018,8,7,8,15,478.5,192.0,1.95,25.5,463.5,556.52,427.56
2018,8,7,8,30,540.0,199.0,2.0,26.3,526.0,629.53,478.34
2018,8,7,8,45,583.0,202.0,2.1,27.1,579.5,686.93,516.97
2018,8,7,9,0,626.0,205.0,2.2,27.9,633.0,748.66,557.68
2018,8,7,9,15,648.0,208.0,2.25,28.7,675.0,790.68,583.63
2018,8,7,9,30,670.0,211.0,2.3,29.5,717.0,831.79,608.61
2018,8,7,9,45,645.0,231.0,2.35,30.3,736.5,846.66,614.77
2018,8,7,10,0,620.0,251.0,2.4,31.1,756.0,857.81,618.65
2018,8,7,10,15,641.0,252.0,2.5,31.55,790.5,889.72,638.52
2018,8,7,10,30,662.0,253.0,2.6,32.0,825.0,919.83,656.91
2018,8,7,10,45,705.0,238.0,2.7,32.45,861.0,952.88,676.94
2018,8,7,11,0,748.0,223.0,2.8,32.9,897.0,983.88,695.24
2018,8,7,11,15,752.0,225.5,2.9,33.1,912.0,992.1,699.91
2018,8,7,11,30,756.0,228.0,3.0,33.3,927.0,997.36,703.01
2018,8,7,11,45,757.5,228.5,3.1,33.55,933.5,995.1,701.35
2018,8,7,12,0,759.0,229.0,3.2,33.8,940.0,989.87,697.96
2018,8,7,12,15,767.0,224.0,3.3,33.85,942.0,982.41,693.84
2018,8,7,12,30,775.0,219.0,3.4,33.9,944.0,971.94,687.89
2018,8,7,12,45,784.0,211.0,3.55,33.95,938.5,953.32,677.11
2018,8,7,13,0,793.0,203.0,3.7,34.0,933.0,935.31,666.73
2018,8,7,13,15,789.0,201.0,3.75,33.9,916.5,908.49,650.45
2018,8,7,13,30,785.0,199.0,3.8,33.8,900.0,879.3,632.6
2018,8,7,13,45,779.0,196.5,3.9,33.7,876.5,846.84,612.72
2018,8,7,14,0,773.0,194.0,4.0,33.6,853.0,810.88,590.32
2018,8,7,14,15,763.5,191.0,4.0,33.4,822.5,769.99,563.71
2018,8,7,14,30,754.0,188.0,4.0,33.2,792.0,727.78,535.23
2018,8,7,14,45,741.5,184.0,4.05,33.0,755.0,681.46,503.47
2018,8,7,15,0,729.0,180.0,4.1,32.8,718.0,634.53,470.54
2018,8,7,15,15,713.0,175.0,4.1,32.8,676.0,584.19,433.91
2018,8,7,15,30,697.0,170.0,4.1,32.8,634.0,534.04,396.56
2018,8,7,15,45,675.5,164.0,4.05,32.1,587.5,480.69,356.94
2018,8,7,16,0,654.0,158.0,4.0,31.4,541.0,428.59,317.08
2018,8,7,16,15,627.0,150.5,3.95,30.85,491.0,374.49,274.52
2018,8,7,16,30,600.0,143.0,3.9,30.3,441.0,322.74,232.8
2018,8,7,16,45,566.0,133.5,3.8,29.75,390.0,269.41,189.47
2018,8,7,17,0,532.0,124.0,3.7,29.2,339.0,219.78,149.06
2018,8,7,17,15,489.5,112.0,3.4,28.3,288.0,170.31,110.28
2018,8,7,17,30,447.0,100.0,3.1,27.4,237.0,125.62,77.7
2018,8,7,17,45,391.0,86.0,2.8,26.5,189.0,83.55,51.88
2018,8,7,18,0,335.0,72.0,2.5,25.6,141.0,53.39,39.84
2018,8,7,18,15,262.5,54.5,2.25,24.65,99.0,41.31,29.24
2018,8,7,18,30,190.0,37.0,2.0,23.7,57.0,28.58,17.59
2018,8,7,18,45,112.5,22.0,1.7,22.7,32.0,17.32,0.0
2018,8,7,19,0,35.0,7.0,1.4,21.7,7.0,6.88,0.0
2018,8,7,19,15,17.5,3.5,1.4,21.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,8,5,15,39.5,6.5,0.65,17.05,7.5,0.0,0.0
2018,8,8,5,30,79.0,13.0,0.6,17.6,15.0,24.19,0.0
2018,8,8,5,45,181.5,28.5,0.6,18.15,47.5,74.11,39.84
2018,8,8,6,0,284.0,44.0,0.6,18.7,80.0,128.36,88.81
2018,8,8,6,15,344.0,58.0,0.65,19.45,122.0,177.85,131.29
2018,8,8,6,30,404.0,72.0,0.7,20.2,164.0,233.89,178.67
2018,8,8,6,45,423.0,86.5,0.7,20.95,205.0,279.52,217.22
2018,8,8,7,0,442.0,101.0,0.7,21.7,246.0,326.67,255.43
2018,8,8,7,15,488.5,111.5,0.9,22.8,297.5,385.1,301.17
2018,8,8,7,30,535.0,122.0,1.1,23.9,349.0,447.38,348.31
2018,8,8,7,45,599.0,124.5,1.3,25.05,409.5,518.54,400.64
2018,8,8,8,0,663.0,127.0,1.5,26.2,470.0,591.43,452.63
2018,8,8,8,15,700.0,129.5,1.7,27.2,523.5,649.11,492.49
2018,8,8,8,30,737.0,132.0,1.9,28.2,577.0,707.98,531.98
2018,8,8,8,45,754.5,137.0,2.1,29.25,623.0,755.04,561.24
2018,8,8,9,0,772.0,142.0,2.3,30.3,669.0,801.12,589.39
2018,8,8,9,15,778.0,149.5,2.35,31.0,708.0,835.77,609.3
2018,8,8,9,30,784.0,157.0,2.4,31.7,747.0,871.11,629.51
2018,8,8,9,45,784.0,166.0,2.5,32.4,779.5,900.17,645.81
2018,8,8,10,0,784.0,175.0,2.6,33.1,812.0,926.41,660.26
2018,8,8,10,15,794.5,176.0,2.6,33.55,841.5,951.42,673.74
2018,8,8,10,30,805.0,177.0,2.6,34.0,871.0,973.83,685.53
2018,8,8,10,45,813.5,177.0,2.6,34.4,893.5,990.49,693.87
2018,8,8,11,0,822.0,177.0,2.6,34.8,916.0,1004.21,700.47
2018,8,8,11,15,827.5,177.5,2.6,35.0,931.5,1012.42,704.34
2018,8,8,11,30,833.0,178.0,2.6,35.2,947.0,1017.47,706.42
2018,8,8,11,45,837.5,176.5,2.6,35.45,954.5,1016.29,704.66
2018,8,8,12,0,842.0,175.0,2.6,35.7,962.0,1011.9,701.1
2018,8,8,12,15,846.0,172.5,2.6,35.8,962.5,1002.79,695.23
2018,8,8,12,30,850.0,170.0,2.6,35.9,963.0,990.51,687.54
2018,8,8,12,45,853.0,166.0,2.55,36.0,955.5,972.63,676.06
2018,8,8,13,0,856.0,162.0,2.5,36.1,948.0,951.68,662.8
2018,8,8,13,15,853.5,159.5,2.5,36.05,931.5,924.31,646.43
2018,8,8,13,30,851.0,157.0,2.5,36.0,915.0,894.28,628.4
2018,8,8,13,45,848.0,153.5,2.5,35.95,892.0,860.33,607.79
2018,8,8,14,0,845.0,150.0,2.5,35.9,869.0,824.04,585.56
2018,8,8,14,15,838.5,146.5,2.55,35.7,838.5,782.88,560.64
2018,8,8,14,30,832.0,143.0,2.6,35.5,808.0,739.96,534.21
2018,8,8,14,45,823.5,139.0,2.6,35.35,771.5,693.64,503.28
2018,8,8,15,0,815.0,135.0,2.6,35.2,735.0,646.13,470.64
2018,8,8,15,15,800.0,131.5,2.6,35.2,692.0,594.31,433.83
2018,8,8,15,30,785.0,128.0,2.6,35.2,649.0,542.37,395.95
2018,8,8,15,45,768.5,123.0,2.7,34.45,602.5,488.41,356.92
2018,8,8,16,0,752.0,118.0,2.8,33.7,556.0,432.73,315.17
2018,8,8,16,15,730.5,112.5,2.85,33.1,506.5,377.46,271.96
2018,8,8,16,30,709.0,107.0,2.9,32.5,457.0,323.76,228.65
2018,8,8,16,45,679.0,100.0,2.95,31.85,405.0,268.22,183.36
2018,8,8,17,0,649.0,93.0,3.0,31.2,353.0,215.66,140.26
2018,8,8,17,15,606.0,86.0,2.9,30.1,301.0,164.29,99.92
2018,8,8,17,30,563.0,79.0,2.8,29.0,249.0,117.8,66.51
2018,8,8,17,45,503.0,69.0,2.7,27.85,199.0,72.94,40.69
2018,8,8,18,0,443.0,59.0,2.6,26.7,149.0,43.34,31.15
2018,8,8,18,15,355.0,47.0,2.5,25.7,105.5,35.88,24.51
2018,8,8,18,30,267.0,35.0,2.4,24.7,62.0,27.05,16.11
2018,8,8,18,45,159.0,21.5,2.3,23.7,35.0,16.99,0.0
2018,8,8,19,0,51.0,8.0,2.2,22.7,8.0,7.86,0.0
2018,8,8,19,15,25.5,4.0,2.05,22.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,18.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,8,9,5,15,47.5,6.5,0.3,19.05,8.0,0.0,0.0
2018,8,9,5,30,95.0,13.0,0.4,19.6,16.0,26.37,0.0
2018,8,9,5,45,212.0,27.5,0.55,20.15,49.5,78.46,40.04
2018,8,9,6,0,329.0,42.0,0.7,20.7,83.0,137.56,93.72
2018,8,9,6,15,398.5,53.0,0.75,21.5,126.5,189.91,138.4
2018,8,9,6,30,468.0,64.0,0.8,22.3,170.0,249.63,188.6
2018,8,9,6,45,489.0,76.5,0.85,23.05,212.5,297.77,229.32
2018,8,9,7,0,510.0,89.0,0.9,23.8,255.0,347.52,269.73
2018,8,9,7,15,603.0,89.5,1.0,25.0,319.5,423.32,327.97
2018,8,9,7,30,696.0,90.0,1.1,26.2,384.0,507.12,389.94
2018,8,9,7,45,727.5,94.0,1.15,27.4,436.5,564.28,429.96
2018,8,9,8,0,759.0,98.0,1.2,28.6,489.0,621.0,468.36
2018,8,9,8,15,783.0,101.0,1.3,29.6,539.5,674.04,503.19
2018,8,9,8,30,807.0,104.0,1.4,30.6,590.0,726.99,535.79
2018,8,9,8,45,826.0,106.5,1.5,31.65,637.0,775.09,564.29
2018,8,9,9,0,845.0,109.0,1.6,32.7,684.0,822.11,591.55
2018,8,9,9,15,846.5,117.0,1.7,33.35,723.0,858.88,612.74
2018,8,9,9,30,848.0,125.0,1.8,34.0,762.0,892.94,632.08
2018,8,9,9,45,842.5,136.0,1.85,34.65,794.0,921.04,647.01
2018,8,9,10,0,837.0,147.0,1.9,35.3,826.0,945.82,659.84
2018,8,9,10,15,847.0,148.0,2.0,35.75,856.0,971.35,674.21
2018,8,9,10,30,857.0,149.0,2.1,36.2,886.0,994.1,686.85
2018,8,9,10,45,864.5,149.5,2.2,36.65,909.0,1010.95,695.93
2018,8,9,11,0,872.0,150.0,2.3,37.1,932.0,1018.48,699.46
2018,8,9,11,15,876.5,150.0,2.4,37.3,947.0,1025.57,703.64
2018,8,9,11,30,881.0,150.0,2.5,37.5,962.0,1029.4,705.93
2018,8,9,11,45,884.0,149.5,2.6,37.75,969.5,1027.95,704.98
2018,8,9,12,0,887.0,149.0,2.7,38.0,977.0,1023.19,702.15
2018,8,9,12,15,880.0,153.5,2.75,38.0,974.0,1010.42,694.83
2018,8,9,12,30,873.0,158.0,2.8,38.0,971.0,994.58,685.75
2018,8,9,12,45,861.0,163.5,2.9,38.05,959.0,976.76,675.77
2018,8,9,13,0,849.0,169.0,3.0,38.1,947.0,951.36,661.07
2018,8,9,13,15,845.5,167.0,3.05,37.95,930.0,923.67,645.09
2018,8,9,13,30,842.0,165.0,3.1,37.8,913.0,893.4,627.39
2018,8,9,13,45,836.0,162.5,3.15,37.65,888.5,858.12,606.35
2018,8,9,14,0,830.0,160.0,3.2,37.5,864.0,820.7,583.74
2018,8,9,14,15,821.5,157.5,3.25,37.25,833.0,779.44,558.59
2018,8,9,14,30,813.0,155.0,3.3,37.0,802.0,736.61,531.64
2018,8,9,14,45,802.5,151.0,3.35,36.7,765.0,689.63,500.43
2018,8,9,15,0,792.0,147.0,3.4,36.4,728.0,641.68,467.72
2018,8,9,15,15,776.5,143.0,3.4,36.4,685.0,590.08,430.84
2018,8,9,15,30,761.0,139.0,3.4,36.4,642.0,536.64,391.77
2018,8,9,15,45,742.5,133.5,3.4,35.55,595.0,482.08,352.08
2018,8,9,16,0,724.0,128.0,3.4,34.7,548.0,428.31,311.57
2018,8,9,16,15,700.0,122.0,3.35,34.05,498.0,373.06,268.41
2018,8,9,16,30,676.0,116.0,3.3,33.4,448.0,319.7,225.55
2018,8,9,16,45,643.0,109.0,3.3,32.75,396.0,265.17,181.36
2018,8,9,17,0,610.0,102.0,3.3,32.1,344.0,214.01,139.78
2018,8,9,17,15,560.5,93.5,3.05,31.1,291.0,162.57,99.99
2018,8,9,17,30,511.0,85.0,2.8,30.1,238.0,116.81,67.64
2018,8,9,17,45,454.0,74.0,2.55,29.1,190.0,74.3,43.3
2018,8,9,18,0,397.0,63.0,2.3,28.1,142.0,46.52,33.6
2018,8,9,18,15,306.0,49.5,2.1,27.1,99.5,37.49,25.64
2018,8,9,18,30,215.0,36.0,1.9,26.1,57.0,27.97,16.54
2018,8,9,18,45,122.0,21.0,1.7,25.1,31.5,16.64,0.0
2018,8,9,19,0,29.0,6.0,1.5,24.1,6.0,5.9,0.0
2018,8,9,19,15,14.5,3.0,1.4,23.65,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,22.75,0.0,0.0,0.0
