Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,30,880.0,125.0,3.1,27.7,860.0,851.98,628.2
2018,8,29,13,45,908.0,107.5,3.15,27.9,845.5,826.92,612.1
2018,8,29,14,0,936.0,90.0,3.2,28.1,831.0,797.16,592.65
2018,8,29,14,15,887.5,105.5,3.25,28.1,785.0,740.53,555.02
2018,8,29,14,30,839.0,121.0,3.3,28.1,739.0,685.16,516.69
2018,8,29,14,45,825.5,116.5,3.35,28.05,698.0,633.7,479.7
2018,8,29,15,0,812.0,112.0,3.4,28.0,657.0,581.53,441.16
2018,8,29,15,15,824.0,99.0,3.4,28.0,620.0,534.31,405.1
2018,8,29,15,30,836.0,86.0,3.4,28.0,583.0,486.12,366.97
2018,8,29,15,45,734.0,104.5,3.45,27.4,514.0,412.99,310.11
2018,8,29,16,0,632.0,123.0,3.5,26.8,445.0,348.77,259.32
2018,8,29,16,15,505.0,131.5,3.5,26.25,371.5,279.05,204.69
2018,8,29,16,30,378.0,140.0,3.5,25.7,298.0,222.61,161.19
2018,8,29,16,45,335.0,120.0,3.5,25.15,246.0,172.11,120.81
2018,8,29,17,0,292.0,100.0,3.5,24.6,194.0,126.65,85.24
2018,8,29,17,15,348.5,81.5,3.45,23.8,173.0,96.38,59.84
2018,8,29,17,30,405.0,63.0,3.4,23.0,152.0,59.79,35.61
2018,8,29,17,45,317.0,51.5,3.35,22.25,109.5,38.4,27.25
2018,8,29,18,0,229.0,40.0,3.3,21.5,67.0,30.69,19.96
2018,8,29,18,15,154.5,25.0,3.25,20.95,39.5,19.61,5.56
2018,8,29,18,30,80.0,10.0,3.2,20.4,12.0,9.83,0.0
2018,8,29,18,45,40.0,5.0,3.2,19.85,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,18.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,5,45,8.0,5.5,1.45,15.95,6.0,6.78,0.0
2018,8,30,6,0,15.0,11.0,1.6,16.2,12.0,15.07,3.67
2018,8,30,6,15,7.5,10.0,1.65,16.6,10.5,11.84,3.84
2018,8,30,6,30,0.0,9.0,1.7,17.0,9.0,8.67,1.62
2018,8,30,6,45,0.0,18.5,1.75,17.4,18.5,17.84,9.44
2018,8,30,7,0,0.0,28.0,1.8,17.8,28.0,27.02,17.23
2018,8,30,7,15,43.0,71.5,1.75,18.15,87.5,93.12,72.9
2018,8,30,7,30,86.0,115.0,1.7,18.5,147.0,170.56,136.76
2018,8,30,7,45,158.5,141.0,1.65,18.9,211.5,245.9,197.89
2018,8,30,8,0,231.0,167.0,1.6,19.3,276.0,334.66,267.82
2018,8,30,8,15,294.0,189.0,1.55,19.7,343.0,411.62,326.49
2018,8,30,8,30,357.0,211.0,1.5,20.1,410.0,493.0,386.67
2018,8,30,8,45,491.5,191.5,1.4,20.5,490.5,596.03,462.24
2018,8,30,9,0,626.0,172.0,1.3,20.9,571.0,703.05,537.37
2018,8,30,9,15,670.5,168.0,1.25,21.6,620.5,755.56,570.08
2018,8,30,9,30,715.0,164.0,1.2,22.3,670.0,808.28,601.67
2018,8,30,9,45,537.0,242.0,1.2,23.0,633.0,748.28,555.23
2018,8,30,10,0,359.0,320.0,1.2,23.7,596.0,672.4,497.12
2018,8,30,10,15,357.5,337.5,1.35,24.3,620.5,695.04,512.37
2018,8,30,10,30,356.0,355.0,1.5,24.9,645.0,716.08,525.44
2018,8,30,10,45,527.5,286.5,1.6,25.5,729.0,817.14,596.85
2018,8,30,11,0,699.0,218.0,1.7,26.1,813.0,914.34,661.78
2018,8,30,11,15,764.0,190.0,1.95,26.5,850.0,947.83,683.54
2018,8,30,11,30,829.0,162.0,2.2,26.9,887.0,975.35,702.05
2018,8,30,11,45,864.5,142.0,2.4,27.35,902.5,977.83,703.9
2018,8,30,12,0,900.0,122.0,2.6,27.8,918.0,982.77,707.56
2018,8,30,12,15,897.0,123.5,2.8,28.0,915.0,969.68,700.29
2018,8,30,12,30,894.0,125.0,3.0,28.2,912.0,953.33,690.98
2018,8,30,12,45,888.5,125.5,3.2,28.4,900.0,930.56,677.37
2018,8,30,13,0,883.0,126.0,3.4,28.6,888.0,904.85,661.71
2018,8,30,13,15,878.5,125.5,3.5,28.6,870.0,876.21,643.89
2018,8,30,13,30,874.0,125.0,3.6,28.6,852.0,844.89,624.16
2018,8,30,13,45,867.0,124.0,3.75,28.55,826.5,808.57,601.2
2018,8,30,14,0,860.0,123.0,3.9,28.5,801.0,770.06,576.45
2018,8,30,14,15,850.0,121.5,3.95,28.25,768.5,727.57,548.68
2018,8,30,14,30,840.0,120.0,4.0,28.0,736.0,682.44,517.42
2018,8,30,14,45,826.5,118.0,4.1,27.8,697.0,633.33,481.95
2018,8,30,15,0,813.0,116.0,4.2,27.6,658.0,583.48,444.95
2018,8,30,15,15,796.0,113.0,4.2,27.6,614.0,530.35,403.95
2018,8,30,15,30,779.0,110.0,4.2,27.6,570.0,477.37,361.95
2018,8,30,15,45,756.5,106.0,4.2,26.7,521.5,421.52,317.84
2018,8,30,16,0,734.0,102.0,4.2,25.8,473.0,364.85,271.68
2018,8,30,16,15,700.0,97.5,4.15,25.15,421.0,307.48,223.65
2018,8,30,16,30,666.0,93.0,4.1,24.5,369.0,253.2,177.45
2018,8,30,16,45,623.5,86.5,4.05,23.9,316.5,198.78,131.72
2018,8,30,17,0,581.0,80.0,4.0,23.3,264.0,148.99,91.51
2018,8,30,17,15,521.0,71.0,3.9,22.5,213.0,100.3,56.97
2018,8,30,17,30,461.0,62.0,3.8,21.7,162.0,58.73,34.82
2018,8,30,17,45,369.5,50.0,3.65,20.95,116.0,37.79,26.83
2018,8,30,18,0,278.0,38.0,3.5,20.2,70.0,29.2,18.7
2018,8,30,18,15,166.5,23.5,3.45,19.6,40.0,18.46,3.03
2018,8,30,18,30,55.0,9.0,3.4,19.0,10.0,8.85,0.0
2018,8,30,18,45,27.5,4.5,3.4,18.4,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,1.65,14.55,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,1.9,14.9,2.0,0.0,0.0
2018,8,31,5,45,99.0,14.0,2.2,15.25,20.0,30.6,0.0
2018,8,31,6,0,184.0,25.0,2.5,15.6,38.0,76.61,36.33
2018,8,31,6,15,287.5,36.5,2.55,16.05,77.0,132.32,93.79
2018,8,31,6,30,391.0,48.0,2.6,16.5,116.0,196.22,149.06
2018,8,31,6,45,277.0,59.0,2.65,16.95,115.5,183.01,144.14
2018,8,31,7,0,163.0,70.0,2.7,17.4,115.0,152.68,121.97
2018,8,31,7,15,114.5,105.5,2.7,18.05,140.5,171.09,137.54
2018,8,31,7,30,66.0,141.0,2.7,18.7,166.0,183.27,146.7
2018,8,31,7,45,349.0,125.0,2.75,19.4,285.0,355.7,288.09
2018,8,31,8,0,632.0,109.0,2.8,20.1,404.0,539.24,431.95
2018,8,31,8,15,731.5,96.5,2.8,20.8,474.5,618.7,490.81
2018,8,31,8,30,831.0,84.0,2.8,21.5,545.0,706.63,552.46
2018,8,31,8,45,848.5,86.0,2.85,22.25,591.5,749.23,579.31
2018,8,31,9,0,866.0,88.0,2.9,23.0,638.0,794.59,607.96
2018,8,31,9,15,878.5,90.5,2.95,23.7,679.5,834.77,632.62
2018,8,31,9,30,891.0,93.0,3.0,24.4,721.0,872.78,655.49
2018,8,31,9,45,900.5,94.0,3.05,25.1,756.0,904.09,673.57
2018,8,31,10,0,910.0,95.0,3.1,25.8,791.0,932.65,689.71
2018,8,31,10,15,917.5,96.0,3.25,26.4,820.0,956.43,703.61
2018,8,31,10,30,925.0,97.0,3.4,27.0,849.0,977.04,715.45
2018,8,31,10,45,930.0,97.5,3.55,27.65,870.5,991.45,723.12
2018,8,31,11,0,935.0,98.0,3.7,28.3,892.0,1002.39,728.64
2018,8,31,11,15,938.5,98.5,3.8,28.7,906.0,1008.36,731.42
2018,8,31,11,30,942.0,99.0,3.9,29.1,920.0,1010.73,732.01
2018,8,31,11,45,944.0,98.0,4.05,29.55,925.5,1006.46,728.58
2018,8,31,12,0,946.0,97.0,4.2,30.0,931.0,998.58,722.94
2018,8,31,12,15,946.0,96.5,4.3,30.15,928.5,985.77,714.77
2018,8,31,12,30,946.0,96.0,4.4,30.3,926.0,969.45,704.4
2018,8,31,12,45,945.0,95.0,4.45,30.45,915.5,948.29,690.64
2018,8,31,13,0,944.0,94.0,4.5,30.6,905.0,923.81,674.76
2018,8,31,13,15,941.0,92.5,4.6,30.55,886.5,893.93,656.02
2018,8,31,13,30,938.0,91.0,4.7,30.5,868.0,861.08,635.34
2018,8,31,13,45,933.0,89.0,4.75,30.45,842.0,823.34,610.96
2018,8,31,14,0,928.0,87.0,4.8,30.4,816.0,783.08,584.65
2018,8,31,14,15,920.5,85.5,4.85,30.15,783.0,739.22,555.99
2018,8,31,14,30,913.0,84.0,4.9,29.9,750.0,693.42,525.58
2018,8,31,14,45,902.5,82.5,4.95,29.65,711.0,644.04,489.77
2018,8,31,15,0,892.0,81.0,5.0,29.4,672.0,593.45,451.97
2018,8,31,15,15,877.5,79.0,5.0,29.4,627.5,539.3,409.84
2018,8,31,15,30,863.0,77.0,5.0,29.4,583.0,484.83,366.3
2018,8,31,15,45,843.0,74.0,5.05,28.55,533.5,427.05,320.23
2018,8,31,16,0,823.0,71.0,5.1,27.7,484.0,370.08,273.18
2018,8,31,16,15,787.0,69.0,5.0,27.05,429.5,307.61,220.56
2018,8,31,16,30,751.0,67.0,4.9,26.4,375.0,250.66,171.65
2018,8,31,16,45,721.5,62.5,4.85,25.75,324.5,196.18,124.95
2018,8,31,17,0,692.0,58.0,4.8,25.1,274.0,144.72,82.82
2018,8,31,17,15,625.0,53.5,4.55,24.2,220.5,93.52,47.58
2018,8,31,17,30,558.0,49.0,4.3,23.3,167.0,47.29,24.79
2018,8,31,17,45,472.5,40.5,4.0,22.4,120.5,29.32,19.39
2018,8,31,18,0,387.0,32.0,3.7,21.5,74.0,24.49,14.54
2018,8,31,18,15,240.5,21.0,3.5,20.85,42.5,16.83,0.0
2018,8,31,18,30,94.0,10.0,3.3,20.2,11.0,9.83,0.0
2018,8,31,18,45,47.0,5.0,3.15,19.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,5,15,7.5,1.5,1.55,14.65,1.0,0.0,0.0
2018,9,1,5,30,15.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,9,1,5,45,111.5,12.5,1.65,15.2,19.0,31.13,0.0
2018,9,1,6,0,208.0,22.0,1.7,15.5,36.0,78.66,34.16
2018,9,1,6,15,222.0,27.5,1.65,16.0,54.5,103.7,72.34
2018,9,1,6,30,236.0,33.0,1.6,16.5,73.0,126.55,95.01
2018,9,1,6,45,138.5,44.0,1.5,17.05,69.5,105.06,81.16
2018,9,1,7,0,41.0,55.0,1.4,17.6,66.0,73.0,55.83
2018,9,1,7,15,20.5,69.5,1.35,18.35,75.0,79.8,61.49
2018,9,1,7,30,0.0,84.0,1.3,19.1,84.0,81.84,62.65
2018,9,1,7,45,3.0,111.5,1.2,19.9,113.0,111.41,86.45
2018,9,1,8,0,6.0,139.0,1.1,20.7,142.0,141.35,109.93
2018,9,1,8,15,67.5,168.5,1.1,21.5,205.5,219.2,172.19
2018,9,1,8,30,129.0,198.0,1.1,22.3,269.0,304.9,238.27
2018,9,1,8,45,265.5,211.0,1.1,23.05,373.5,435.28,337.02
2018,9,1,9,0,402.0,224.0,1.1,23.8,478.0,575.79,437.84
2018,9,1,9,15,589.5,181.0,1.25,24.5,581.0,700.75,526.88
2018,9,1,9,30,777.0,138.0,1.4,25.2,684.0,828.13,611.27
2018,9,1,9,45,836.0,122.0,1.5,25.9,736.0,881.85,643.3
2018,9,1,10,0,895.0,106.0,1.6,26.6,788.0,929.8,671.93
2018,9,1,10,15,902.5,107.0,1.8,27.2,817.0,953.17,686.14
2018,9,1,10,30,910.0,108.0,2.0,27.8,846.0,973.44,698.58
2018,9,1,10,45,915.5,109.0,2.15,28.35,868.0,988.55,707.31
2018,9,1,11,0,921.0,110.0,2.3,28.9,890.0,1000.25,713.98
2018,9,1,11,15,925.0,110.5,2.5,29.25,904.0,1006.5,718.34
2018,9,1,11,30,929.0,111.0,2.7,29.6,918.0,1009.2,720.51
2018,9,1,11,45,931.0,110.5,2.85,30.0,924.0,1005.35,717.98
2018,9,1,12,0,933.0,110.0,3.0,30.4,930.0,997.94,713.3
2018,9,1,12,15,928.5,112.5,3.15,30.5,926.5,984.02,705.36
2018,9,1,12,30,924.0,115.0,3.3,30.6,923.0,966.74,695.3
2018,9,1,12,45,916.5,117.5,3.45,30.75,910.5,943.53,681.23
2018,9,1,13,0,909.0,120.0,3.6,30.9,898.0,917.35,665.16
2018,9,1,13,15,904.0,119.5,3.7,30.85,879.5,887.47,646.81
2018,9,1,13,30,899.0,119.0,3.8,30.8,861.0,854.85,626.5
2018,9,1,13,45,892.5,117.5,3.9,30.75,834.5,817.49,602.82
2018,9,1,14,0,886.0,116.0,4.0,30.7,808.0,777.84,577.33
2018,9,1,14,15,876.5,114.0,4.0,30.5,774.5,733.48,548.26
2018,9,1,14,30,867.0,112.0,4.0,30.3,741.0,687.46,516.53
2018,9,1,14,45,854.5,109.5,4.05,30.1,701.5,637.29,480.46
2018,9,1,15,0,842.0,107.0,4.1,29.9,662.0,586.2,442.72
2018,9,1,15,15,825.0,104.0,4.1,29.9,617.0,531.65,400.92
2018,9,1,15,30,808.0,101.0,4.1,29.9,572.0,477.2,358.04
2018,9,1,15,45,785.0,98.0,4.0,29.2,523.0,420.61,313.16
2018,9,1,16,0,762.0,95.0,3.9,28.5,474.0,365.31,267.92
2018,9,1,16,15,731.0,90.0,3.85,27.9,421.5,305.05,217.89
2018,9,1,16,30,700.0,85.0,3.8,27.3,369.0,249.49,170.85
2018,9,1,16,45,642.5,80.5,3.7,26.7,312.5,192.28,123.89
2018,9,1,17,0,585.0,76.0,3.6,26.1,256.0,141.42,84.21
2018,9,1,17,15,516.5,67.5,3.35,25.1,204.0,92.7,51.16
2018,9,1,17,30,448.0,59.0,3.1,24.1,152.0,52.11,31.38
2018,9,1,17,45,365.5,47.5,2.9,23.05,108.5,36.12,25.05
2018,9,1,18,0,283.0,36.0,2.7,22.0,65.0,28.78,17.82
2018,9,1,18,15,168.5,22.0,2.65,21.25,36.5,17.42,0.0
2018,9,1,18,30,54.0,8.0,2.6,20.5,8.0,7.86,0.0
2018,9,1,18,45,27.0,4.0,2.55,19.75,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,2,5,45,76.5,12.0,0.8,15.5,17.0,24.64,0.0
2018,9,2,6,0,153.0,24.0,0.8,16.0,34.0,67.54,26.18
2018,9,2,6,15,272.5,38.0,0.8,16.7,76.0,128.53,90.05
2018,9,2,6,30,392.0,52.0,0.8,17.4,118.0,199.86,150.07
2018,9,2,6,45,276.0,64.5,0.8,18.15,119.0,188.75,146.84
2018,9,2,7,0,160.0,77.0,0.8,18.9,120.0,159.37,125.86
2018,9,2,7,15,141.0,101.0,0.85,19.9,145.0,179.11,142.39
2018,9,2,7,30,122.0,125.0,0.9,20.9,170.0,201.59,159.93
2018,9,2,7,45,232.5,140.5,0.9,21.9,242.5,295.77,234.35
2018,9,2,8,0,343.0,156.0,0.9,22.9,315.0,393.6,308.57
2018,9,2,8,15,553.0,131.0,0.9,24.05,420.5,535.65,413.45
2018,9,2,8,30,763.0,106.0,0.9,25.2,526.0,680.03,513.62
2018,9,2,8,45,782.5,110.0,0.9,26.3,572.5,728.03,540.78
2018,9,2,9,0,802.0,114.0,0.9,27.4,619.0,775.0,567.55
2018,9,2,9,15,818.0,116.0,0.95,28.25,660.5,815.54,590.73
2018,9,2,9,30,834.0,118.0,1.0,29.1,702.0,854.24,612.44
2018,9,2,9,45,846.5,119.5,1.05,29.9,738.0,887.22,630.36
2018,9,2,10,0,859.0,121.0,1.1,30.7,774.0,917.71,646.61
2018,9,2,10,15,867.5,122.0,1.2,31.2,802.5,935.71,656.61
2018,9,2,10,30,876.0,123.0,1.3,31.7,831.0,956.25,668.35
2018,9,2,10,45,882.0,124.0,1.4,32.2,852.5,971.31,676.71
2018,9,2,11,0,888.0,125.0,1.5,32.7,874.0,983.09,683.18
2018,9,2,11,15,892.0,125.5,1.55,33.0,888.0,989.07,686.07
2018,9,2,11,30,896.0,126.0,1.6,33.3,902.0,991.61,687.04
2018,9,2,11,45,897.5,126.0,1.65,33.6,907.5,987.8,684.29
2018,9,2,12,0,899.0,126.0,1.7,33.9,913.0,980.53,679.61
2018,9,2,12,15,898.0,125.5,1.75,34.0,909.5,967.02,671.78
2018,9,2,12,30,897.0,125.0,1.8,34.1,906.0,950.2,662.03
2018,9,2,12,45,893.5,125.0,1.9,34.15,895.0,928.43,649.93
2018,9,2,13,0,890.0,125.0,2.0,34.2,884.0,903.62,635.87
2018,9,2,13,15,885.5,123.5,2.1,34.15,865.0,873.58,618.61
2018,9,2,13,30,881.0,122.0,2.2,34.1,846.0,840.83,599.45
2018,9,2,13,45,874.0,121.0,2.3,34.0,820.0,804.08,577.54
2018,9,2,14,0,867.0,120.0,2.4,33.9,794.0,765.12,553.86
2018,9,2,14,15,857.5,118.0,2.5,33.6,761.0,721.42,527.05
2018,9,2,14,30,848.0,116.0,2.6,33.3,728.0,676.25,497.24
2018,9,2,14,45,823.0,117.5,2.75,33.0,685.0,623.03,460.58
2018,9,2,15,0,798.0,119.0,2.9,32.7,642.0,570.09,422.93
2018,9,2,15,15,787.0,113.0,2.9,32.7,599.0,517.85,383.82
2018,9,2,15,30,776.0,107.0,2.9,32.7,556.0,465.22,343.24
2018,9,2,15,45,721.5,110.0,3.1,31.75,499.0,401.06,294.71
2018,9,2,16,0,667.0,113.0,3.3,30.8,442.0,343.16,249.43
2018,9,2,16,15,584.5,114.5,3.3,29.95,379.5,280.5,200.06
2018,9,2,16,30,502.0,116.0,3.3,29.1,317.0,226.17,157.24
2018,9,2,16,45,498.5,99.0,3.3,28.25,274.5,179.4,118.27
2018,9,2,17,0,495.0,82.0,3.3,27.4,232.0,132.88,80.73
2018,9,2,17,15,475.0,70.0,3.2,26.2,191.0,89.97,50.64
2018,9,2,17,30,455.0,58.0,3.1,25.0,150.0,49.5,30.33
2018,9,2,17,45,363.0,46.0,2.95,23.8,105.5,35.04,23.99
2018,9,2,18,0,271.0,34.0,2.8,22.6,61.0,27.12,16.16
2018,9,2,18,15,153.5,20.0,2.7,21.85,33.5,15.82,0.0
2018,9,2,18,30,36.0,6.0,2.6,21.1,6.0,5.9,0.0
2018,9,2,18,45,18.0,3.0,2.45,20.35,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,5,45,58.5,10.5,0.9,15.6,14.0,20.08,0.0
2018,9,3,6,0,117.0,21.0,1.0,15.9,28.0,55.44,17.73
2018,9,3,6,15,197.0,34.0,1.1,16.5,60.5,102.49,71.31
2018,9,3,6,30,277.0,47.0,1.2,17.1,93.0,154.21,116.0
2018,9,3,6,45,188.0,53.0,1.25,17.7,89.0,140.78,109.51
2018,9,3,7,0,99.0,59.0,1.3,18.3,85.0,111.41,87.38
2018,9,3,7,15,49.5,74.0,1.3,19.25,87.0,98.99,77.29
2018,9,3,7,30,0.0,89.0,1.3,20.2,89.0,87.05,66.63
2018,9,3,7,45,5.0,118.0,1.3,21.1,120.5,119.46,92.62
2018,9,3,8,0,10.0,147.0,1.3,22.0,152.0,152.4,118.36
2018,9,3,8,15,66.5,181.5,1.25,22.95,217.5,232.85,181.85
2018,9,3,8,30,123.0,216.0,1.2,23.9,283.0,320.54,248.41
2018,9,3,8,45,379.5,187.0,1.2,24.8,420.0,504.01,387.68
2018,9,3,9,0,636.0,158.0,1.2,25.7,557.0,693.14,521.57
2018,9,3,9,15,716.0,143.5,1.3,26.4,620.5,763.23,565.73
2018,9,3,9,30,796.0,129.0,1.4,27.1,684.0,832.63,609.19
2018,9,3,9,45,803.5,133.5,1.5,27.75,718.0,863.45,626.87
2018,9,3,10,0,811.0,138.0,1.6,28.4,752.0,891.67,643.17
2018,9,3,10,15,820.0,139.5,1.65,29.0,780.5,915.27,656.02
2018,9,3,10,30,829.0,141.0,1.7,29.6,809.0,936.03,667.08
2018,9,3,10,45,835.5,142.0,1.75,30.2,830.0,950.9,674.47
2018,9,3,11,0,842.0,143.0,1.8,30.8,851.0,962.6,680.0
2018,9,3,11,15,846.0,143.5,1.85,31.25,864.5,968.14,682.2
2018,9,3,11,30,850.0,144.0,1.9,31.7,878.0,970.36,682.52
2018,9,3,11,45,851.5,144.5,1.95,32.1,883.5,966.85,679.55
2018,9,3,12,0,853.0,145.0,2.0,32.5,889.0,960.02,674.68
2018,9,3,12,15,853.5,144.5,2.1,32.75,887.0,947.9,667.57
2018,9,3,12,30,854.0,144.0,2.2,33.0,885.0,932.57,658.5
2018,9,3,12,45,852.5,142.5,2.25,33.2,874.5,911.26,645.36
2018,9,3,13,0,851.0,141.0,2.3,33.4,864.0,886.98,630.37
2018,9,3,13,15,846.0,139.5,2.35,33.4,845.0,856.88,612.13
2018,9,3,13,30,841.0,138.0,2.4,33.4,826.0,824.25,592.16
2018,9,3,13,45,833.5,136.5,2.5,33.4,800.0,787.28,569.49
2018,9,3,14,0,826.0,135.0,2.6,33.4,774.0,748.29,545.18
2018,9,3,14,15,815.0,133.0,2.65,33.2,741.0,704.52,516.96
2018,9,3,14,30,804.0,131.0,2.7,33.0,708.0,659.42,486.16
2018,9,3,14,45,789.5,128.5,2.75,32.8,669.0,610.6,451.92
2018,9,3,15,0,775.0,126.0,2.8,32.6,630.0,561.25,416.32
2018,9,3,15,15,756.5,121.5,2.8,32.6,585.5,506.26,375.23
2018,9,3,15,30,738.0,117.0,2.8,32.6,541.0,452.79,334.09
2018,9,3,15,45,712.5,112.5,2.9,31.75,492.5,397.14,291.4
2018,9,3,16,0,687.0,108.0,3.0,30.9,444.0,343.19,248.52
2018,9,3,16,15,652.5,102.5,3.0,30.25,393.0,287.59,203.2
2018,9,3,16,30,618.0,97.0,3.0,29.6,342.0,235.26,159.94
2018,9,3,16,45,571.5,89.5,3.0,28.9,290.5,182.41,117.24
2018,9,3,17,0,525.0,82.0,3.0,28.2,239.0,134.75,80.7
2018,9,3,17,15,427.5,71.5,2.85,27.25,182.5,86.08,49.36
2018,9,3,17,30,330.0,61.0,2.7,26.3,126.0,48.7,31.6
2018,9,3,17,45,246.5,46.0,2.6,25.35,86.0,34.72,23.48
2018,9,3,18,0,163.0,31.0,2.5,24.4,46.0,23.92,13.16
2018,9,3,18,15,90.5,17.5,2.4,23.75,25.0,13.8,0.0
2018,9,3,18,30,18.0,4.0,2.3,23.1,4.0,3.93,0.0
2018,9,3,18,45,9.0,2.0,2.15,22.45,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.5,0.95,16.75,12.5,16.88,0.0
2018,9,4,6,0,91.0,19.0,1.0,17.1,25.0,46.85,11.09
2018,9,4,6,15,163.5,34.0,1.05,17.7,56.0,93.24,64.28
2018,9,4,6,30,236.0,49.0,1.1,18.3,87.0,142.86,106.9
2018,9,4,6,45,161.5,58.5,1.15,18.9,89.0,130.99,101.19
2018,9,4,7,0,87.0,68.0,1.2,19.5,91.0,111.67,87.13
2018,9,4,7,15,44.5,86.0,1.05,20.4,98.0,109.6,85.5
2018,9,4,7,30,2.0,104.0,0.9,21.3,105.0,103.83,79.96
2018,9,4,7,45,9.0,126.0,0.8,22.25,130.0,130.28,100.8
2018,9,4,8,0,16.0,148.0,0.7,23.2,155.0,157.34,121.53
2018,9,4,8,15,70.5,181.0,0.6,24.2,218.5,235.07,181.91
2018,9,4,8,30,125.0,214.0,0.5,25.2,282.0,319.77,244.73
2018,9,4,8,45,265.0,218.0,0.4,26.25,378.5,442.11,333.83
2018,9,4,9,0,405.0,222.0,0.3,27.3,475.0,574.83,424.35
2018,9,4,9,15,561.0,192.0,0.3,28.25,567.5,683.21,496.09
2018,9,4,9,30,717.0,162.0,0.3,29.2,660.0,803.32,570.51
2018,9,4,9,45,780.5,143.0,0.3,30.15,710.5,852.3,595.92
2018,9,4,10,0,844.0,124.0,0.3,31.1,761.0,904.94,623.88
2018,9,4,10,15,853.0,125.0,0.4,31.7,789.5,928.54,636.75
2018,9,4,10,30,862.0,126.0,0.5,32.3,818.0,943.53,645.01
2018,9,4,10,45,868.0,127.5,0.6,32.9,839.5,958.81,653.64
2018,9,4,11,0,874.0,129.0,0.7,33.5,861.0,970.84,660.39
2018,9,4,11,15,878.0,129.0,0.75,33.9,874.5,976.07,662.77
2018,9,4,11,30,882.0,129.0,0.8,34.3,888.0,977.92,663.35
2018,9,4,11,45,883.5,129.5,0.9,34.65,893.5,974.51,662.03
2018,9,4,12,0,885.0,130.0,1.0,35.0,899.0,967.69,658.77
2018,9,4,12,15,883.0,130.0,1.1,35.1,895.5,953.75,651.96
2018,9,4,12,30,881.0,130.0,1.2,35.2,892.0,936.58,643.22
2018,9,4,12,45,876.0,131.0,1.3,35.35,880.5,914.61,631.36
2018,9,4,13,0,871.0,132.0,1.4,35.5,869.0,889.72,617.61
2018,9,4,13,15,866.5,130.5,1.5,35.4,850.0,859.98,601.3
2018,9,4,13,30,862.0,129.0,1.6,35.3,831.0,827.62,583.1
2018,9,4,13,45,855.0,127.0,1.7,35.2,804.5,790.34,561.45
2018,9,4,14,0,848.0,125.0,1.8,35.1,778.0,752.11,538.81
2018,9,4,14,15,838.0,122.5,1.85,34.85,744.5,707.69,511.45
2018,9,4,14,30,828.0,120.0,1.9,34.6,711.0,661.8,481.03
2018,9,4,14,45,814.5,117.5,2.0,34.35,672.0,612.55,447.6
2018,9,4,15,0,801.0,115.0,2.1,34.1,633.0,562.61,412.53
2018,9,4,15,15,783.0,111.5,2.1,34.1,588.5,509.0,372.9
2018,9,4,15,30,765.0,108.0,2.1,34.1,544.0,455.68,332.32
2018,9,4,15,45,738.0,104.5,2.25,33.25,494.5,397.45,288.38
2018,9,4,16,0,711.0,101.0,2.4,32.4,445.0,342.59,245.28
2018,9,4,16,15,665.5,97.5,2.4,31.65,391.0,284.36,198.57
2018,9,4,16,30,620.0,94.0,2.4,30.9,337.0,230.6,154.9
2018,9,4,16,45,581.0,85.5,2.45,30.15,286.5,178.22,112.71
2018,9,4,17,0,542.0,77.0,2.5,29.4,236.0,130.14,75.97
2018,9,4,17,15,486.5,67.0,2.45,28.2,188.0,84.15,46.11
2018,9,4,17,30,431.0,57.0,2.4,27.0,140.0,44.8,32.25
2018,9,4,17,45,334.0,45.0,2.35,25.75,97.0,34.83,23.46
2018,9,4,18,0,237.0,33.0,2.3,24.5,54.0,25.75,14.17
2018,9,4,18,15,132.0,18.5,2.2,23.75,29.0,18.18,0.0
2018,9,4,18,30,27.0,4.0,2.1,23.0,4.0,0.0,0.0
2018,9,4,18,45,13.5,2.0,1.95,22.25,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,5,5,45,56.5,9.5,1.05,16.3,13.0,18.65,0.0
2018,9,5,6,0,113.0,19.0,1.1,16.6,26.0,51.37,8.41
2018,9,5,6,15,195.0,31.5,1.1,17.2,57.0,98.77,67.59
2018,9,5,6,30,277.0,44.0,1.1,17.8,88.0,150.25,112.15
2018,9,5,6,45,188.5,48.0,1.1,18.4,83.0,134.77,104.13
2018,9,5,7,0,100.0,52.0,1.1,19.0,78.0,103.69,80.72
2018,9,5,7,15,50.0,65.5,1.1,19.95,78.5,94.28,73.19
2018,9,5,7,30,0.0,79.0,1.1,20.9,79.0,76.82,58.07
2018,9,5,7,45,2.0,101.0,1.1,21.8,102.0,100.12,76.69
2018,9,5,8,0,4.0,123.0,1.1,22.7,125.0,123.63,95.0
2018,9,5,8,15,20.0,162.0,1.1,23.75,173.0,174.57,134.78
2018,9,5,8,30,36.0,201.0,1.1,24.8,221.0,233.76,179.64
2018,9,5,8,45,172.5,213.5,1.1,25.8,319.5,358.67,275.69
2018,9,5,9,0,309.0,226.0,1.1,26.8,418.0,493.9,374.14
2018,9,5,9,15,532.5,182.5,1.2,27.6,540.5,648.56,484.82
2018,9,5,9,30,756.0,139.0,1.3,28.4,663.0,807.07,589.67
2018,9,5,9,45,793.0,132.5,1.35,29.2,706.5,850.81,613.83
2018,9,5,10,0,830.0,126.0,1.4,30.0,750.0,893.23,638.0
2018,9,5,10,15,838.5,127.5,1.5,30.6,778.0,916.6,651.03
2018,9,5,10,30,847.0,129.0,1.6,31.2,806.0,937.03,662.41
2018,9,5,10,45,853.5,129.5,1.75,31.8,827.0,945.74,667.11
2018,9,5,11,0,860.0,130.0,1.9,32.4,848.0,957.01,673.56
2018,9,5,11,15,863.5,131.0,2.0,32.7,861.5,962.69,676.79
2018,9,5,11,30,867.0,132.0,2.1,33.0,875.0,965.02,678.09
2018,9,5,11,45,868.5,132.0,2.25,33.3,880.0,961.07,676.06
2018,9,5,12,0,870.0,132.0,2.4,33.6,885.0,953.77,672.02
2018,9,5,12,15,869.0,131.5,2.5,33.6,881.5,940.34,664.53
2018,9,5,12,30,868.0,131.0,2.6,33.6,878.0,923.71,655.08
2018,9,5,12,45,865.5,130.0,2.75,33.65,867.0,902.12,642.69
2018,9,5,13,0,863.0,129.0,2.9,33.7,856.0,877.56,628.31
2018,9,5,13,15,815.0,146.5,2.95,33.55,821.0,833.58,600.96
2018,9,5,13,30,767.0,164.0,3.0,33.4,786.0,786.08,571.05
2018,9,5,13,45,781.5,152.0,3.1,33.2,768.0,757.88,554.11
2018,9,5,14,0,796.0,140.0,3.2,33.0,750.0,726.34,534.57
2018,9,5,14,15,806.5,129.5,3.25,32.75,724.5,690.17,510.85
2018,9,5,14,30,817.0,119.0,3.3,32.5,699.0,651.01,484.02
2018,9,5,14,45,803.5,116.0,3.35,32.2,660.0,601.74,449.01
2018,9,5,15,0,790.0,113.0,3.4,31.9,621.0,551.82,412.55
2018,9,5,15,15,772.0,109.5,3.4,31.9,576.5,498.75,372.13
2018,9,5,15,30,754.0,106.0,3.4,31.9,532.0,446.02,330.83
2018,9,5,15,45,697.0,109.5,3.45,30.95,476.0,382.9,282.2
2018,9,5,16,0,640.0,113.0,3.5,30.0,420.0,326.38,237.42
2018,9,5,16,15,601.0,106.0,3.5,29.25,368.5,270.84,192.19
2018,9,5,16,30,562.0,99.0,3.5,28.5,317.0,219.18,149.65
2018,9,5,16,45,544.5,87.5,3.5,27.75,272.5,171.3,109.9
2018,9,5,17,0,527.0,76.0,3.5,27.0,228.0,125.28,73.67
2018,9,5,17,15,468.5,66.0,3.35,25.95,180.5,80.19,44.54
2018,9,5,17,30,410.0,56.0,3.2,24.9,133.0,42.11,30.23
2018,9,5,17,45,310.0,43.5,3.1,23.85,91.0,33.03,22.08
2018,9,5,18,0,210.0,31.0,3.0,22.8,49.0,24.2,12.55
2018,9,5,18,15,115.0,17.5,2.9,22.15,26.5,17.2,0.0
2018,9,5,18,30,20.0,4.0,2.8,21.5,4.0,0.0,0.0
2018,9,5,18,45,10.0,2.0,2.65,20.8,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,6,5,45,65.0,9.5,0.8,15.3,13.0,19.98,0.0
2018,9,6,6,0,130.0,19.0,0.9,15.6,26.0,54.76,3.94
2018,9,6,6,15,215.0,30.0,0.85,16.25,57.0,102.31,69.69
2018,9,6,6,30,300.0,41.0,0.8,16.9,88.0,156.28,116.64
2018,9,6,6,45,232.5,45.5,0.75,17.5,90.5,148.55,115.02
2018,9,6,7,0,165.0,50.0,0.7,18.1,93.0,135.84,107.13
2018,9,6,7,15,82.5,64.0,0.6,19.1,85.5,108.56,85.23
2018,9,6,7,30,0.0,78.0,0.5,20.1,78.0,75.83,57.37
2018,9,6,7,45,16.5,115.5,0.45,21.05,123.0,123.77,96.2
2018,9,6,8,0,33.0,153.0,0.4,22.0,168.0,178.82,139.2
2018,9,6,8,15,202.0,160.5,0.4,23.2,268.0,315.89,246.58
2018,9,6,8,30,371.0,168.0,0.4,24.4,368.0,461.89,353.83
2018,9,6,8,45,574.5,139.0,0.4,25.6,480.0,601.6,451.74
2018,9,6,9,0,778.0,110.0,0.4,26.8,592.0,747.43,545.53
2018,9,6,9,15,814.5,105.0,0.45,27.8,639.5,796.03,572.16
2018,9,6,9,30,851.0,100.0,0.5,28.8,687.0,839.03,596.0
2018,9,6,9,45,864.5,100.0,0.55,29.8,722.5,871.31,612.84
2018,9,6,10,0,878.0,100.0,0.6,30.8,758.0,901.14,628.11
2018,9,6,10,15,885.0,102.0,0.9,31.35,786.5,924.52,645.09
2018,9,6,10,30,892.0,104.0,1.2,31.9,815.0,944.8,659.82
2018,9,6,10,45,897.5,104.5,1.45,32.5,835.5,958.82,669.5
2018,9,6,11,0,903.0,105.0,1.7,33.1,856.0,969.49,676.97
2018,9,6,11,15,906.0,106.0,1.9,33.35,869.5,974.89,681.43
2018,9,6,11,30,909.0,107.0,2.1,33.6,883.0,976.78,683.73
2018,9,6,11,45,910.0,107.0,2.3,33.85,888.0,972.22,681.99
2018,9,6,12,0,911.0,107.0,2.5,34.1,893.0,964.15,678.08
2018,9,6,12,15,912.5,105.0,2.65,34.15,890.0,951.02,671.07
2018,9,6,12,30,914.0,103.0,2.8,34.2,887.0,934.46,661.9
2018,9,6,12,45,914.5,100.5,2.9,34.25,876.5,913.14,649.29
2018,9,6,13,0,915.0,98.0,3.0,34.3,866.0,888.57,634.58
2018,9,6,13,15,911.0,97.0,3.1,34.2,847.0,858.6,616.67
2018,9,6,13,30,907.0,96.0,3.2,34.1,828.0,825.83,596.78
2018,9,6,13,45,901.5,94.5,3.3,33.95,802.0,788.74,573.92
2018,9,6,14,0,896.0,93.0,3.4,33.8,776.0,749.27,549.18
2018,9,6,14,15,888.0,91.5,3.5,33.55,743.5,705.89,521.62
2018,9,6,14,30,880.0,90.0,3.6,33.3,711.0,660.71,491.17
2018,9,6,14,45,869.5,87.5,3.65,33.05,672.0,611.47,455.98
2018,9,6,15,0,859.0,85.0,3.7,32.8,633.0,561.14,418.93
2018,9,6,15,15,843.0,82.5,3.7,32.8,588.5,507.16,377.58
2018,9,6,15,30,827.0,80.0,3.7,32.8,544.0,453.11,334.97
2018,9,6,15,45,807.5,76.5,3.7,32.05,496.0,394.94,289.03
2018,9,6,16,0,788.0,73.0,3.7,31.3,448.0,339.37,243.51
2018,9,6,16,15,761.5,69.0,3.6,30.7,397.0,282.48,195.78
2018,9,6,16,30,735.0,65.0,3.5,30.1,346.0,227.81,149.39
2018,9,6,16,45,696.0,60.0,3.4,29.5,294.0,172.53,103.9
2018,9,6,17,0,657.0,55.0,3.3,28.9,242.0,121.45,64.82
2018,9,6,17,15,594.5,49.5,3.05,27.9,191.5,70.54,33.16
2018,9,6,17,30,532.0,44.0,2.8,26.9,141.0,31.17,20.71
2018,9,6,17,45,427.5,35.5,2.5,25.9,97.0,26.44,16.32
2018,9,6,18,0,323.0,27.0,2.2,24.9,53.0,21.47,9.7
2018,9,6,18,15,174.0,15.5,2.15,24.25,28.0,15.24,0.0
2018,9,6,18,30,25.0,4.0,2.1,23.6,3.0,0.0,0.0
2018,9,6,18,45,12.5,2.0,2.05,22.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,21.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,5,45,143.5,10.5,0.8,16.95,18.0,33.67,0.0
2018,9,7,6,0,287.0,21.0,0.8,17.5,36.0,90.76,0.0
2018,9,7,6,15,421.0,28.0,0.8,18.25,78.5,155.21,103.64
2018,9,7,6,30,555.0,35.0,0.8,19.0,121.0,230.94,169.14
2018,9,7,6,45,512.0,45.5,0.85,19.8,148.5,258.74,197.92
2018,9,7,7,0,469.0,56.0,0.9,20.6,176.0,279.39,218.75
2018,9,7,7,15,465.5,71.0,0.95,21.6,213.0,319.17,252.03
2018,9,7,7,30,462.0,86.0,1.0,22.6,250.0,357.58,282.4
2018,9,7,7,45,464.0,108.0,1.05,23.6,295.0,401.97,315.77
2018,9,7,8,0,466.0,130.0,1.1,24.6,340.0,448.94,349.56
2018,9,7,8,15,510.0,138.5,1.1,25.75,392.5,508.0,391.18
2018,9,7,8,30,554.0,147.0,1.1,26.9,445.0,573.13,435.39
2018,9,7,8,45,724.5,110.0,1.15,28.05,535.0,681.61,509.95
2018,9,7,9,0,895.0,73.0,1.2,29.2,625.0,792.53,579.79
2018,9,7,9,15,915.0,72.5,1.3,29.95,669.5,836.07,604.89
2018,9,7,9,30,935.0,72.0,1.4,30.7,714.0,877.76,629.18
2018,9,7,9,45,938.5,76.5,1.45,31.5,749.0,908.49,645.5
2018,9,7,10,0,942.0,81.0,1.5,32.3,784.0,935.99,659.76
2018,9,7,10,15,949.5,81.5,1.6,32.8,813.0,959.35,672.87
2018,9,7,10,30,957.0,82.0,1.7,33.3,842.0,979.4,684.0
2018,9,7,10,45,962.0,82.5,1.8,33.75,863.5,993.67,691.78
2018,9,7,11,0,967.0,83.0,1.9,34.2,885.0,1004.33,697.48
2018,9,7,11,15,970.5,83.5,2.0,34.45,899.0,1009.89,700.75
2018,9,7,11,30,974.0,84.0,2.1,34.7,913.0,1011.7,701.87
2018,9,7,11,45,975.0,84.0,2.2,34.95,918.0,1006.86,699.05
2018,9,7,12,0,976.0,84.0,2.3,35.2,923.0,998.27,694.06
2018,9,7,12,15,975.0,84.5,2.4,35.25,920.0,984.67,686.62
2018,9,7,12,30,974.0,85.0,2.5,35.3,917.0,967.45,676.99
2018,9,7,12,45,971.0,85.0,2.6,35.3,905.5,944.43,663.87
2018,9,7,13,0,968.0,85.0,2.7,35.3,894.0,918.07,648.61
2018,9,7,13,15,964.5,84.0,2.8,35.2,874.5,887.07,630.54
2018,9,7,13,30,961.0,83.0,2.9,35.1,855.0,853.05,610.34
2018,9,7,13,45,955.0,82.0,3.0,34.95,828.0,814.26,586.89
2018,9,7,14,0,949.0,81.0,3.1,34.8,801.0,772.96,561.46
2018,9,7,14,15,940.5,80.0,3.2,34.5,767.0,727.63,533.24
2018,9,7,14,30,932.0,79.0,3.3,34.2,733.0,680.4,502.32
2018,9,7,14,45,920.5,77.5,3.35,33.9,692.5,629.23,466.17
2018,9,7,15,0,909.0,76.0,3.4,33.6,652.0,576.91,428.05
2018,9,7,15,15,894.0,74.0,3.4,33.6,606.5,521.48,385.82
2018,9,7,15,30,879.0,72.0,3.4,33.6,561.0,465.79,342.1
2018,9,7,15,45,858.5,69.5,3.55,32.65,511.0,407.45,296.49
2018,9,7,16,0,838.0,67.0,3.7,31.7,461.0,349.99,249.77
2018,9,7,16,15,809.5,63.5,3.7,30.95,408.0,288.02,198.22
2018,9,7,16,30,781.0,60.0,3.7,30.2,355.0,230.7,149.72
2018,9,7,16,45,739.0,56.0,3.7,29.4,301.0,173.3,102.68
2018,9,7,17,0,697.0,52.0,3.7,28.6,247.0,120.42,62.65
2018,9,7,17,15,631.0,47.0,3.55,27.45,194.5,70.14,32.69
2018,9,7,17,30,565.0,42.0,3.4,26.3,142.0,32.51,21.86
2018,9,7,17,45,452.5,33.5,3.2,25.15,96.5,24.89,15.01
2018,9,7,18,0,340.0,25.0,3.0,24.0,51.0,19.8,7.66
2018,9,7,18,15,183.0,14.0,2.9,23.3,26.5,13.76,0.0
2018,9,7,18,30,26.0,3.0,2.8,22.6,2.0,0.0,0.0
2018,9,7,18,45,13.0,1.5,2.65,21.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,8,5,45,152.0,10.0,1.3,16.4,17.5,34.42,0.0
2018,9,8,6,0,304.0,20.0,1.4,16.9,35.0,92.74,0.0
2018,9,8,6,15,440.0,27.0,1.55,17.65,78.5,158.89,105.66
2018,9,8,6,30,576.0,34.0,1.7,18.4,122.0,236.08,173.68
2018,9,8,6,45,576.0,42.0,1.85,19.1,159.0,276.86,213.13
2018,9,8,7,0,576.0,50.0,2.0,19.8,196.0,318.44,251.23
2018,9,8,7,15,592.0,59.5,2.05,20.8,240.0,367.07,292.3
2018,9,8,7,30,608.0,69.0,2.1,21.8,284.0,416.21,331.79
2018,9,8,7,45,642.0,78.5,2.15,22.75,337.0,476.15,377.88
2018,9,8,8,0,676.0,88.0,2.2,23.7,390.0,537.73,423.39
2018,9,8,8,15,755.5,82.0,2.3,24.6,456.5,611.75,477.55
2018,9,8,8,30,835.0,76.0,2.4,25.5,523.0,688.05,529.6
2018,9,8,8,45,883.0,69.0,2.5,26.45,578.5,747.11,567.51
2018,9,8,9,0,931.0,62.0,2.6,27.4,634.0,806.97,605.18
2018,9,8,9,15,936.5,66.5,2.75,28.2,675.0,845.44,628.28
2018,9,8,9,30,942.0,71.0,2.9,29.0,716.0,881.06,649.38
2018,9,8,9,45,942.5,77.0,3.0,29.85,750.0,910.98,666.05
2018,9,8,10,0,943.0,83.0,3.1,30.7,784.0,937.47,680.38
2018,9,8,10,15,949.5,84.0,3.15,31.25,812.5,960.39,692.84
2018,9,8,10,30,956.0,85.0,3.2,31.8,841.0,979.97,703.16
2018,9,8,10,45,960.0,85.5,3.3,32.35,861.5,993.18,709.84
2018,9,8,11,0,964.0,86.0,3.4,32.9,882.0,1002.78,714.34
2018,9,8,11,15,967.0,86.5,3.5,33.15,895.5,1007.75,716.9
2018,9,8,11,30,970.0,87.0,3.6,33.4,909.0,1008.98,717.24
2018,9,8,11,45,970.5,87.0,3.65,33.65,913.5,1003.58,713.17
2018,9,8,12,0,971.0,87.0,3.7,33.9,918.0,994.45,706.9
2018,9,8,12,15,971.0,85.5,3.8,33.9,914.0,979.61,698.14
2018,9,8,12,30,971.0,84.0,3.9,33.9,910.0,961.17,687.14
2018,9,8,12,45,970.0,83.0,4.0,33.95,899.0,938.85,673.51
2018,9,8,13,0,969.0,82.0,4.1,34.0,888.0,913.11,657.67
2018,9,8,13,15,964.5,81.5,4.2,33.85,868.0,881.71,638.56
2018,9,8,13,30,960.0,81.0,4.3,33.7,848.0,847.34,617.34
2018,9,8,13,45,954.0,79.5,4.4,33.55,820.5,808.01,592.58
2018,9,8,14,0,948.0,78.0,4.5,33.4,793.0,766.19,565.84
2018,9,8,14,15,940.0,76.5,4.5,33.1,759.0,720.69,536.26
2018,9,8,14,30,932.0,75.0,4.5,32.8,725.0,673.28,503.98
