Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,14,30,868.0,84.0,3.5,28.4,609.0,575.58,438.1
2018,9,28,14,45,853.5,81.5,3.6,28.1,568.0,524.33,399.06
2018,9,28,15,0,839.0,79.0,3.7,27.8,527.0,471.6,357.63
2018,9,28,15,15,817.0,76.5,3.7,27.8,481.0,416.02,312.18
2018,9,28,15,30,795.0,74.0,3.7,27.8,435.0,361.2,266.11
2018,9,28,15,45,766.5,70.0,3.85,26.5,385.5,303.99,218.54
2018,9,28,16,0,738.0,66.0,4.0,25.2,336.0,248.87,171.54
2018,9,28,16,15,683.5,62.0,3.9,24.25,282.5,191.03,123.08
2018,9,28,16,30,629.0,58.0,3.8,23.3,229.0,136.82,79.61
2018,9,28,16,45,553.0,51.5,3.75,22.3,178.0,86.29,44.51
2018,9,28,17,0,477.0,45.0,3.7,21.3,127.0,44.49,23.64
2018,9,28,17,15,365.5,35.5,3.55,20.35,85.5,27.05,17.09
2018,9,28,17,30,254.0,26.0,3.4,19.4,44.0,21.14,7.49
2018,9,28,17,45,136.5,14.5,3.25,18.45,23.0,14.25,0.0
2018,9,28,18,0,19.0,3.0,3.1,17.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,29,5,45,14.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,9,29,6,0,28.0,4.0,1.2,12.2,4.0,3.93,0.0
2018,9,29,6,15,157.5,19.0,1.25,12.8,32.5,65.05,0.0
2018,9,29,6,30,287.0,34.0,1.3,13.4,61.0,136.42,93.39
2018,9,29,6,45,360.0,43.5,1.35,14.0,99.5,188.57,143.47
2018,9,29,7,0,433.0,53.0,1.4,14.6,138.0,247.87,195.9
2018,9,29,7,15,474.0,64.5,1.35,15.1,182.5,301.7,242.88
2018,9,29,7,30,515.0,76.0,1.3,15.6,227.0,358.71,290.63
2018,9,29,7,45,349.5,116.0,1.2,16.15,227.0,334.25,270.83
2018,9,29,8,0,184.0,156.0,1.1,16.7,227.0,281.79,227.27
2018,9,29,8,15,152.5,178.5,1.1,17.4,242.5,293.43,235.33
2018,9,29,8,30,121.0,201.0,1.1,18.1,258.0,301.99,240.14
2018,9,29,8,45,157.0,220.0,1.05,18.8,301.5,351.8,277.88
2018,9,29,9,0,193.0,239.0,1.0,19.5,345.0,403.58,315.86
2018,9,29,9,15,394.5,208.0,1.05,20.2,445.0,547.1,424.51
2018,9,29,9,30,596.0,177.0,1.1,20.9,545.0,687.92,525.63
2018,9,29,9,45,751.0,131.5,1.2,21.55,621.0,779.1,586.89
2018,9,29,10,0,906.0,86.0,1.3,22.2,697.0,865.33,642.24
2018,9,29,10,15,913.5,86.5,1.45,22.7,723.5,885.93,654.48
2018,9,29,10,30,921.0,87.0,1.6,23.2,750.0,903.29,665.37
2018,9,29,10,45,925.5,88.0,1.8,23.65,769.0,915.2,673.44
2018,9,29,11,0,930.0,89.0,2.0,24.1,788.0,923.58,679.23
2018,9,29,11,15,933.0,90.0,2.15,24.35,799.5,927.05,681.85
2018,9,29,11,30,936.0,91.0,2.3,24.6,811.0,926.88,682.18
2018,9,29,11,45,936.5,90.5,2.45,24.9,813.5,919.25,677.55
2018,9,29,12,0,937.0,90.0,2.6,25.2,816.0,908.05,670.63
2018,9,29,12,15,938.0,89.0,2.65,25.3,811.5,893.19,661.07
2018,9,29,12,30,939.0,88.0,2.7,25.4,807.0,874.83,649.27
2018,9,29,12,45,938.5,86.0,2.8,25.55,794.0,850.78,633.9
2018,9,29,13,0,938.0,84.0,2.9,25.7,781.0,823.45,616.27
2018,9,29,13,15,932.5,83.0,2.95,25.65,759.5,790.23,594.69
2018,9,29,13,30,927.0,82.0,3.0,25.6,738.0,754.28,571.08
2018,9,29,13,45,919.5,80.5,3.05,25.6,709.5,713.89,544.03
2018,9,29,14,0,912.0,79.0,3.1,25.6,681.0,671.29,514.2
2018,9,29,14,15,900.5,78.0,3.15,25.4,645.5,624.79,480.04
2018,9,29,14,30,889.0,77.0,3.2,25.2,610.0,576.84,443.83
2018,9,29,14,45,853.5,80.5,3.25,25.0,563.5,519.85,399.7
2018,9,29,15,0,818.0,84.0,3.3,24.8,517.0,463.35,354.75
2018,9,29,15,15,810.0,77.0,3.3,24.8,473.5,410.24,310.73
2018,9,29,15,30,802.0,70.0,3.3,24.8,430.0,356.53,264.85
2018,9,29,15,45,778.0,66.0,3.3,24.05,382.0,300.44,216.88
2018,9,29,16,0,754.0,62.0,3.3,23.3,334.0,245.93,169.33
2018,9,29,16,15,642.5,64.5,3.2,22.7,271.0,180.78,116.77
2018,9,29,16,30,531.0,67.0,3.1,22.1,208.0,129.25,77.95
2018,9,29,16,45,442.0,58.0,3.0,21.45,158.0,81.48,45.26
2018,9,29,17,0,353.0,49.0,2.9,20.8,108.0,44.09,26.13
2018,9,29,17,15,306.5,36.5,2.7,20.05,74.5,28.36,18.09
2018,9,29,17,30,260.0,24.0,2.5,19.3,41.0,19.44,4.6
2018,9,29,17,45,130.0,12.0,2.3,18.5,20.5,11.8,0.0
2018,9,29,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,14.65,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,14.7,5.0,0.0,0.0
2018,9,30,6,15,124.5,19.5,0.8,14.9,28.5,48.96,0.0
2018,9,30,6,30,211.0,33.0,0.9,15.1,52.0,113.34,75.96
2018,9,30,6,45,350.0,43.5,1.05,15.3,100.0,184.48,139.23
2018,9,30,7,0,489.0,54.0,1.2,15.5,148.0,270.64,212.38
2018,9,30,7,15,378.5,78.0,1.25,15.95,164.0,270.98,217.24
2018,9,30,7,30,268.0,102.0,1.3,16.4,180.0,254.13,205.75
2018,9,30,7,45,281.5,123.0,1.4,16.9,218.5,297.12,241.13
2018,9,30,8,0,295.0,144.0,1.5,17.4,257.0,340.54,275.51
2018,9,30,8,15,422.5,138.5,1.5,18.1,324.0,434.57,349.36
2018,9,30,8,30,550.0,133.0,1.5,18.8,391.0,530.18,421.8
2018,9,30,8,45,575.0,142.5,1.5,19.55,435.5,581.71,457.69
2018,9,30,9,0,600.0,152.0,1.5,20.3,480.0,629.55,490.31
2018,9,30,9,15,606.0,161.5,1.35,20.8,513.5,662.14,510.34
2018,9,30,9,30,612.0,171.0,1.2,21.3,547.0,692.83,528.43
2018,9,30,9,45,645.0,170.0,1.05,21.8,585.5,732.43,552.63
2018,9,30,10,0,678.0,169.0,0.9,22.3,624.0,770.87,574.43
2018,9,30,10,15,721.0,159.0,0.85,22.55,660.0,806.51,595.47
2018,9,30,10,30,764.0,149.0,0.8,22.8,696.0,840.38,615.03
2018,9,30,10,45,806.0,136.0,0.7,23.0,726.5,865.14,627.7
2018,9,30,11,0,848.0,123.0,0.6,23.2,757.0,890.46,640.58
2018,9,30,11,15,860.0,120.0,0.65,23.35,771.0,892.04,641.37
2018,9,30,11,30,872.0,117.0,0.7,23.5,785.0,895.49,643.81
2018,9,30,11,45,739.5,177.0,0.75,23.65,745.0,843.73,611.08
2018,9,30,12,0,607.0,237.0,0.8,23.8,705.0,781.83,570.0
2018,9,30,12,15,433.0,290.5,0.75,23.75,623.0,676.76,496.23
2018,9,30,12,30,259.0,344.0,0.7,23.7,541.0,571.92,421.12
2018,9,30,12,45,375.5,291.0,0.7,23.7,571.0,602.87,446.99
2018,9,30,13,0,492.0,238.0,0.7,23.7,601.0,632.81,470.16
2018,9,30,13,15,455.0,258.0,0.7,23.65,586.5,608.45,452.05
2018,9,30,13,30,418.0,278.0,0.7,23.6,572.0,584.35,434.62
2018,9,30,13,45,336.5,280.0,0.7,23.6,510.5,510.2,381.82
2018,9,30,14,0,255.0,282.0,0.7,23.6,449.0,444.55,334.47
2018,9,30,14,15,212.5,267.5,0.8,23.5,401.5,389.96,295.65
2018,9,30,14,30,170.0,253.0,0.9,23.4,354.0,341.07,260.0
2018,9,30,14,45,141.0,230.5,1.0,23.25,310.5,294.99,225.98
2018,9,30,15,0,112.0,208.0,1.1,23.1,267.0,251.63,193.37
2018,9,30,15,15,73.0,177.5,1.1,23.1,214.5,199.58,153.39
2018,9,30,15,30,34.0,147.0,1.1,23.1,162.0,152.31,116.88
2018,9,30,15,45,84.5,133.0,1.35,22.7,164.5,151.0,115.17
2018,9,30,16,0,135.0,119.0,1.6,22.3,167.0,144.35,108.03
2018,9,30,16,15,138.0,109.5,1.5,21.85,152.0,126.86,93.12
2018,9,30,16,30,141.0,100.0,1.4,21.4,137.0,108.59,77.85
2018,9,30,16,45,107.0,79.0,1.35,20.95,103.5,77.53,54.49
2018,9,30,17,0,73.0,58.0,1.3,20.5,70.0,50.78,35.27
2018,9,30,17,15,44.0,38.5,1.25,20.05,45.0,33.39,22.11
2018,9,30,17,30,15.0,19.0,1.2,19.6,20.0,17.9,1.3
2018,9,30,17,45,7.5,9.5,1.15,19.1,10.0,9.34,0.0
2018,9,30,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,0.7,15.5,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,0.7,15.6,5.0,0.0,0.0
2018,10,1,6,15,146.5,18.5,0.65,15.95,29.5,53.01,0.0
2018,10,1,6,30,258.0,31.0,0.6,16.3,54.0,124.25,81.32
2018,10,1,6,45,353.0,41.5,0.6,16.7,95.5,182.85,136.43
2018,10,1,7,0,448.0,52.0,0.6,17.1,137.0,251.26,194.92
2018,10,1,7,15,506.0,60.5,0.6,17.7,184.0,309.95,244.7
2018,10,1,7,30,564.0,69.0,0.6,18.3,231.0,373.39,296.39
2018,10,1,7,45,612.5,74.5,0.65,18.9,281.5,432.5,343.12
2018,10,1,8,0,661.0,80.0,0.7,19.5,332.0,494.49,390.31
2018,10,1,8,15,731.0,76.0,0.8,20.45,389.0,559.4,438.3
2018,10,1,8,30,801.0,72.0,0.9,21.4,446.0,630.05,488.76
2018,10,1,8,45,822.0,74.5,1.0,22.3,490.5,676.32,518.53
2018,10,1,9,0,843.0,77.0,1.1,23.2,535.0,717.0,544.05
2018,10,1,9,15,860.0,78.0,1.15,23.9,575.0,755.71,567.73
2018,10,1,9,30,877.0,79.0,1.2,24.6,615.0,792.45,589.74
2018,10,1,9,45,890.0,79.5,1.25,25.35,649.0,823.1,607.34
2018,10,1,10,0,903.0,80.0,1.3,26.1,683.0,851.07,623.08
2018,10,1,10,15,911.0,80.5,1.35,26.6,709.0,871.89,634.73
2018,10,1,10,30,919.0,81.0,1.4,27.1,735.0,889.49,644.39
2018,10,1,10,45,924.5,81.5,1.45,27.6,754.0,901.55,650.59
2018,10,1,11,0,930.0,82.0,1.5,28.1,773.0,910.12,654.71
2018,10,1,11,15,932.5,82.5,1.6,28.35,784.0,912.47,656.27
2018,10,1,11,30,935.0,83.0,1.7,28.6,795.0,911.2,655.67
2018,10,1,11,45,935.5,83.5,1.8,28.85,798.0,904.56,651.74
2018,10,1,12,0,936.0,84.0,1.9,29.1,801.0,894.33,645.61
2018,10,1,12,15,934.5,84.0,2.05,29.15,795.5,878.34,636.79
2018,10,1,12,30,933.0,84.0,2.2,29.2,790.0,858.94,625.69
2018,10,1,12,45,929.5,83.0,2.3,29.3,776.0,833.56,610.03
2018,10,1,13,0,926.0,82.0,2.4,29.4,762.0,805.08,592.23
2018,10,1,13,15,914.5,83.5,2.45,29.3,739.0,770.27,570.17
2018,10,1,13,30,903.0,85.0,2.5,29.2,716.0,733.14,546.33
2018,10,1,13,45,900.5,81.5,2.6,29.1,689.0,694.87,521.71
2018,10,1,14,0,898.0,78.0,2.7,29.0,662.0,654.12,493.62
2018,10,1,14,15,879.5,78.5,2.65,28.8,624.5,605.55,458.02
2018,10,1,14,30,861.0,79.0,2.6,28.6,587.0,556.19,420.97
2018,10,1,14,45,710.5,112.0,2.6,28.4,511.5,470.57,356.09
2018,10,1,15,0,560.0,145.0,2.6,28.2,436.0,397.52,299.94
2018,10,1,15,15,612.5,119.5,2.6,28.2,411.0,363.65,271.78
2018,10,1,15,30,665.0,94.0,2.6,28.2,386.0,323.47,236.98
2018,10,1,15,45,576.0,97.0,2.55,27.5,328.5,261.99,187.78
2018,10,1,16,0,487.0,100.0,2.5,26.8,271.0,208.87,145.48
2018,10,1,16,15,436.5,89.0,2.35,26.1,224.0,159.79,105.98
2018,10,1,16,30,386.0,78.0,2.2,25.4,177.0,116.17,72.43
2018,10,1,16,45,329.0,64.5,2.05,24.65,135.5,75.56,44.53
2018,10,1,17,0,272.0,51.0,1.9,23.9,94.0,41.5,29.5
2018,10,1,17,15,189.5,36.0,1.75,23.1,60.5,27.76,16.97
2018,10,1,17,30,107.0,21.0,1.6,22.3,27.0,16.52,0.0
2018,10,1,17,45,53.5,10.5,1.45,21.5,13.5,10.32,0.0
2018,10,1,18,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,16.8,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,16.8,3.0,0.0,0.0
2018,10,2,6,15,37.5,17.0,0.55,17.15,19.5,25.56,0.0
2018,10,2,6,30,57.0,31.0,0.6,17.5,36.0,55.59,34.12
2018,10,2,6,45,126.5,48.5,0.6,17.85,69.5,106.17,78.65
2018,10,2,7,0,196.0,66.0,0.6,18.2,103.0,159.22,123.45
2018,10,2,7,15,223.5,84.0,0.5,18.75,138.0,200.98,158.79
2018,10,2,7,30,251.0,102.0,0.4,19.3,173.0,245.05,194.76
2018,10,2,7,45,190.0,120.5,0.3,19.85,180.5,243.66,193.22
2018,10,2,8,0,129.0,139.0,0.2,20.4,188.0,228.98,180.58
2018,10,2,8,15,85.5,137.0,0.45,21.2,171.0,202.88,159.59
2018,10,2,8,30,42.0,135.0,0.7,22.0,154.0,166.79,130.04
2018,10,2,8,45,97.5,180.0,0.95,22.8,231.0,263.75,206.37
2018,10,2,9,0,153.0,225.0,1.2,23.6,308.0,357.37,277.18
2018,10,2,9,15,238.5,232.5,1.35,24.25,372.5,443.13,341.22
2018,10,2,9,30,324.0,240.0,1.5,24.9,437.0,524.33,400.48
2018,10,2,9,45,439.0,215.5,1.65,25.55,498.0,606.67,460.29
2018,10,2,10,0,554.0,191.0,1.8,26.2,559.0,683.31,514.93
2018,10,2,10,15,662.0,163.5,1.9,26.6,620.0,757.1,565.68
2018,10,2,10,30,770.0,136.0,2.0,27.0,681.0,823.75,609.1
2018,10,2,10,45,794.5,132.5,2.05,27.45,707.5,846.45,622.24
2018,10,2,11,0,819.0,129.0,2.1,27.9,734.0,866.29,633.91
2018,10,2,11,15,765.5,154.0,2.2,28.1,726.0,845.13,619.68
2018,10,2,11,30,712.0,179.0,2.3,28.3,718.0,824.18,605.95
2018,10,2,11,45,650.5,201.0,2.4,28.55,695.0,787.14,581.06
2018,10,2,12,0,589.0,223.0,2.5,28.8,672.0,748.06,553.28
2018,10,2,12,15,664.0,191.0,2.6,28.9,693.5,766.97,568.63
2018,10,2,12,30,739.0,159.0,2.7,29.0,715.0,780.53,578.37
2018,10,2,12,45,788.0,138.5,2.75,29.15,722.0,778.29,577.03
2018,10,2,13,0,837.0,118.0,2.8,29.3,729.0,772.95,573.82
2018,10,2,13,15,812.5,125.0,2.9,29.25,704.0,736.08,549.8
2018,10,2,13,30,788.0,132.0,3.0,29.2,679.0,697.89,524.35
2018,10,2,13,45,763.0,133.5,3.1,29.15,645.0,652.87,492.61
2018,10,2,14,0,738.0,135.0,3.2,29.1,611.0,607.5,459.93
2018,10,2,14,15,768.0,116.0,3.3,28.85,587.5,574.0,436.16
2018,10,2,14,30,798.0,97.0,3.4,28.6,564.0,536.08,408.06
2018,10,2,14,45,750.5,102.0,3.5,28.35,516.0,478.65,363.95
2018,10,2,15,0,703.0,107.0,3.6,28.1,468.0,422.9,320.12
2018,10,2,15,15,728.5,90.0,3.6,28.1,434.0,380.27,284.35
2018,10,2,15,30,754.0,73.0,3.6,28.1,400.0,332.75,243.27
2018,10,2,15,45,709.5,71.0,3.7,27.1,349.5,275.45,195.62
2018,10,2,16,0,665.0,69.0,3.8,26.1,299.0,220.41,149.32
2018,10,2,16,15,629.0,61.5,3.7,25.35,251.0,167.46,104.83
2018,10,2,16,30,593.0,54.0,3.6,24.6,203.0,118.14,65.71
2018,10,2,16,45,498.0,48.5,3.5,23.85,153.5,70.71,35.51
2018,10,2,17,0,403.0,43.0,3.4,23.1,104.0,34.31,23.45
2018,10,2,17,15,286.0,31.5,3.1,22.35,66.5,24.52,14.15
2018,10,2,17,30,169.0,20.0,2.8,21.6,29.0,16.32,0.0
2018,10,2,17,45,84.5,10.0,2.55,20.8,14.5,9.83,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,5,45,6.0,1.0,1.35,16.85,1.0,0.0,0.0
2018,10,3,6,0,12.0,2.0,1.4,16.9,2.0,0.0,0.0
2018,10,3,6,15,6.0,6.0,1.65,17.25,6.0,7.3,0.0
2018,10,3,6,30,0.0,10.0,1.9,17.6,10.0,9.64,1.33
2018,10,3,6,45,0.0,15.0,2.1,18.0,15.0,14.46,6.2
2018,10,3,7,0,0.0,20.0,2.3,18.4,20.0,19.29,10.46
2018,10,3,7,15,0.0,23.5,2.5,18.8,23.5,22.67,13.42
2018,10,3,7,30,0.0,27.0,2.7,19.2,27.0,26.05,16.29
2018,10,3,7,45,0.0,23.5,2.85,19.6,23.5,22.67,13.42
2018,10,3,8,0,0.0,20.0,3.0,20.0,20.0,19.3,10.53
2018,10,3,8,15,0.0,20.5,3.2,20.55,20.5,19.78,10.85
2018,10,3,8,30,0.0,21.0,3.4,21.1,21.0,20.27,11.17
2018,10,3,8,45,0.0,34.5,3.6,21.65,34.5,33.32,21.84
2018,10,3,9,0,0.0,48.0,3.8,22.2,48.0,46.39,32.38
2018,10,3,9,15,3.0,112.5,3.9,22.6,114.5,111.86,85.15
2018,10,3,9,30,6.0,177.0,4.0,23.0,181.0,179.84,138.69
2018,10,3,9,45,55.0,225.0,4.05,23.4,261.5,276.76,215.2
2018,10,3,10,0,104.0,273.0,4.1,23.8,342.0,378.7,293.33
2018,10,3,10,15,208.5,293.5,4.15,23.9,438.0,490.07,378.91
2018,10,3,10,30,313.0,314.0,4.2,24.0,534.0,612.19,469.76
2018,10,3,10,45,275.5,328.5,4.2,24.15,526.0,596.08,455.56
2018,10,3,11,0,238.0,343.0,4.2,24.3,518.0,569.78,434.81
2018,10,3,11,15,180.0,348.0,4.15,24.2,481.5,522.83,398.75
2018,10,3,11,30,122.0,353.0,4.1,24.1,445.0,475.34,362.09
2018,10,3,11,45,103.5,347.0,4.1,24.05,425.0,442.9,337.82
2018,10,3,12,0,85.0,341.0,4.1,24.0,405.0,418.32,319.14
2018,10,3,12,15,115.5,351.0,4.0,23.75,437.5,458.0,349.67
2018,10,3,12,30,146.0,361.0,3.9,23.5,470.0,489.1,373.47
2018,10,3,12,45,95.0,328.5,3.85,23.3,399.0,404.58,309.88
2018,10,3,13,0,44.0,296.0,3.8,23.1,328.0,328.65,251.99
2018,10,3,13,15,42.0,284.0,3.7,22.9,314.0,312.67,240.38
2018,10,3,13,30,40.0,272.0,3.6,22.7,300.0,296.81,228.65
2018,10,3,13,45,89.5,281.0,3.5,22.5,339.5,336.31,260.38
2018,10,3,14,0,139.0,290.0,3.4,22.3,379.0,374.07,290.11
2018,10,3,14,15,122.5,270.5,3.3,22.2,345.5,337.58,262.14
2018,10,3,14,30,106.0,251.0,3.2,22.1,312.0,300.97,234.12
2018,10,3,14,45,60.5,207.5,3.1,21.95,242.0,230.43,179.32
2018,10,3,15,0,15.0,164.0,3.0,21.8,172.0,164.54,127.6
2018,10,3,15,15,24.0,157.0,3.0,21.8,168.0,160.0,124.31
2018,10,3,15,30,33.0,150.0,3.0,21.8,164.0,154.22,119.72
2018,10,3,15,45,37.5,121.5,2.8,21.55,135.5,126.35,97.24
2018,10,3,16,0,42.0,93.0,2.6,21.3,107.0,98.26,74.19
2018,10,3,16,15,22.5,72.5,2.35,21.0,80.0,72.98,54.1
2018,10,3,16,30,3.0,52.0,2.1,20.7,53.0,50.6,36.38
2018,10,3,16,45,1.5,45.0,1.9,20.45,45.5,43.49,30.35
2018,10,3,17,0,0.0,38.0,1.7,20.2,38.0,36.33,25.45
2018,10,3,17,15,0.0,23.5,1.5,19.75,23.5,22.69,12.6
2018,10,3,17,30,0.0,9.0,1.3,19.3,9.0,8.68,0.0
2018,10,3,17,45,0.0,4.5,1.05,18.85,4.5,4.42,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,14.6,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,14.6,3.0,0.0,0.0
2018,10,4,6,15,181.0,15.5,0.85,15.1,28.5,57.38,0.0
2018,10,4,6,30,336.0,27.0,1.0,15.6,54.0,139.73,84.91
2018,10,4,6,45,444.5,34.5,1.15,16.1,98.0,204.59,151.54
2018,10,4,7,0,553.0,42.0,1.3,16.6,142.0,278.75,216.16
2018,10,4,7,15,336.0,66.5,1.35,17.1,133.0,236.08,188.1
2018,10,4,7,30,119.0,91.0,1.4,17.6,124.0,159.87,127.97
2018,10,4,7,45,61.5,93.0,1.45,18.1,110.0,129.12,102.79
2018,10,4,8,0,4.0,95.0,1.5,18.6,96.0,95.77,74.29
2018,10,4,8,15,5.0,112.5,1.6,19.25,114.5,114.19,89.06
2018,10,4,8,30,6.0,130.0,1.7,19.9,133.0,132.68,103.54
2018,10,4,8,45,21.0,167.5,1.75,20.5,178.5,182.17,142.94
2018,10,4,9,0,36.0,205.0,1.8,21.1,224.0,240.45,188.25
2018,10,4,9,15,44.5,221.0,1.85,21.55,246.5,264.27,206.0
2018,10,4,9,30,53.0,237.0,1.9,22.0,269.0,288.4,223.91
2018,10,4,9,45,53.5,247.0,2.0,22.45,280.5,299.63,231.65
2018,10,4,10,0,54.0,257.0,2.1,22.9,292.0,310.73,239.31
2018,10,4,10,15,76.0,273.0,2.15,23.2,325.0,346.36,266.21
2018,10,4,10,30,98.0,289.0,2.2,23.5,358.0,382.23,292.87
2018,10,4,10,45,135.0,284.5,2.3,23.75,382.0,417.36,319.53
2018,10,4,11,0,172.0,280.0,2.4,24.0,406.0,443.84,339.71
2018,10,4,11,15,137.5,261.5,2.5,24.05,363.0,392.86,301.08
2018,10,4,11,30,103.0,243.0,2.6,24.1,320.0,341.78,262.23
2018,10,4,11,45,97.5,244.5,2.75,24.15,317.5,336.77,258.48
2018,10,4,12,0,92.0,246.0,2.9,24.2,315.0,331.46,254.34
2018,10,4,12,15,94.5,237.5,3.0,24.1,308.0,322.17,247.7
2018,10,4,12,30,97.0,229.0,3.1,24.0,301.0,312.54,240.79
2018,10,4,12,45,346.5,218.0,3.25,23.9,468.5,505.43,391.87
2018,10,4,13,0,596.0,207.0,3.4,23.8,636.0,675.4,519.13
2018,10,4,13,15,529.0,215.5,3.45,23.6,588.0,613.09,472.42
2018,10,4,13,30,462.0,224.0,3.5,23.4,540.0,555.15,429.5
2018,10,4,13,45,415.0,219.0,3.6,23.2,494.0,500.02,388.62
2018,10,4,14,0,368.0,214.0,3.7,23.0,448.0,447.19,348.77
2018,10,4,14,15,559.0,161.5,3.65,22.75,494.0,490.88,384.01
2018,10,4,14,30,750.0,109.0,3.6,22.5,540.0,515.72,402.84
2018,10,4,14,45,741.0,101.5,3.6,22.25,501.5,467.38,364.07
2018,10,4,15,0,732.0,94.0,3.6,22.0,463.0,418.31,323.87
2018,10,4,15,15,709.5,90.0,3.6,22.0,420.0,365.64,279.48
2018,10,4,15,30,687.0,86.0,3.6,22.0,377.0,315.03,235.69
2018,10,4,15,45,647.5,81.0,3.5,21.55,328.5,259.98,188.39
2018,10,4,16,0,608.0,76.0,3.4,21.1,280.0,208.44,143.83
2018,10,4,16,15,583.0,67.0,3.25,20.8,236.0,159.46,101.65
2018,10,4,16,30,558.0,58.0,3.1,20.5,192.0,112.91,64.19
2018,10,4,16,45,477.5,50.0,3.0,20.15,145.0,66.85,34.76
2018,10,4,17,0,397.0,42.0,2.9,19.8,98.0,31.92,21.63
2018,10,4,17,15,265.5,30.5,2.7,19.4,61.0,24.23,13.44
2018,10,4,17,30,134.0,19.0,2.5,19.0,24.0,18.68,0.0
2018,10,4,17,45,67.0,9.5,2.35,18.6,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,5,45,12.5,2.0,1.1,11.35,1.5,0.0,0.0
2018,10,5,6,0,25.0,4.0,1.2,11.4,3.0,0.0,0.0
2018,10,5,6,15,183.0,15.5,1.4,11.95,28.0,57.56,0.0
2018,10,5,6,30,341.0,27.0,1.6,12.5,53.0,139.79,82.9
2018,10,5,6,45,456.0,34.0,1.8,13.05,98.0,207.17,155.04
2018,10,5,7,0,571.0,41.0,2.0,13.6,143.0,281.05,220.72
2018,10,5,7,15,477.0,61.5,2.0,14.25,165.0,294.4,237.3
2018,10,5,7,30,383.0,82.0,2.0,14.9,187.0,292.28,238.54
2018,10,5,7,45,410.0,97.5,2.0,15.5,230.5,341.84,279.86
2018,10,5,8,0,437.0,113.0,2.0,16.1,274.0,392.79,320.66
2018,10,5,8,15,628.0,90.5,1.9,16.85,356.5,507.62,411.24
2018,10,5,8,30,819.0,68.0,1.8,17.6,439.0,629.78,503.31
2018,10,5,8,45,849.0,68.0,1.7,18.35,486.0,675.33,532.32
2018,10,5,9,0,879.0,68.0,1.6,19.1,533.0,724.37,563.28
2018,10,5,9,15,891.5,70.0,1.5,19.9,572.0,761.45,584.75
2018,10,5,9,30,904.0,72.0,1.4,20.7,611.0,796.18,604.11
2018,10,5,9,45,912.5,74.0,1.35,21.5,643.5,825.1,619.63
2018,10,5,10,0,921.0,76.0,1.3,22.3,676.0,851.05,632.97
2018,10,5,10,15,913.0,82.0,1.4,22.9,697.0,864.48,640.36
2018,10,5,10,30,905.0,88.0,1.5,23.5,718.0,874.16,645.48
2018,10,5,10,45,847.0,116.0,1.65,24.1,717.5,866.22,639.66
2018,10,5,11,0,789.0,144.0,1.8,24.7,717.0,848.52,627.54
2018,10,5,11,15,866.5,112.0,1.95,25.0,750.0,875.14,645.72
2018,10,5,11,30,944.0,80.0,2.1,25.3,783.0,903.06,664.3
2018,10,5,11,45,943.5,80.5,2.2,25.65,785.0,895.23,658.74
2018,10,5,12,0,943.0,81.0,2.3,26.0,787.0,883.8,651.24
2018,10,5,12,15,938.5,82.5,2.4,26.1,780.5,866.61,640.6
2018,10,5,12,30,934.0,84.0,2.5,26.2,774.0,846.08,627.77
2018,10,5,12,45,922.0,87.5,2.55,26.35,758.0,818.57,609.73
2018,10,5,13,0,910.0,91.0,2.6,26.5,742.0,788.33,589.83
2018,10,5,13,15,851.0,110.5,2.65,26.4,705.0,739.86,557.77
2018,10,5,13,30,792.0,130.0,2.7,26.3,668.0,689.48,523.21
2018,10,5,13,45,760.0,133.0,2.75,26.25,631.5,641.77,489.0
2018,10,5,14,0,728.0,136.0,2.8,26.2,595.0,593.55,453.7
2018,10,5,14,15,731.0,125.0,2.95,26.0,563.5,552.07,423.57
2018,10,5,14,30,734.0,114.0,3.1,25.8,532.0,508.55,390.81
2018,10,5,14,45,780.5,94.0,3.25,25.6,509.5,476.21,365.23
2018,10,5,15,0,827.0,74.0,3.4,25.4,487.0,437.25,333.03
2018,10,5,15,15,803.5,71.0,3.4,25.4,440.5,381.76,286.58
2018,10,5,15,30,780.0,68.0,3.4,25.4,394.0,327.25,239.82
2018,10,5,15,45,746.0,64.5,3.55,24.6,345.0,270.6,191.52
2018,10,5,16,0,712.0,61.0,3.7,23.8,296.0,216.71,145.01
2018,10,5,16,15,645.5,57.5,3.45,23.1,243.0,160.44,98.79
2018,10,5,16,30,579.0,54.0,3.2,22.4,190.0,109.23,59.96
2018,10,5,16,45,450.0,47.0,3.0,21.7,137.0,60.72,30.97
2018,10,5,17,0,321.0,40.0,2.8,21.0,84.0,30.32,20.08
2018,10,5,17,15,230.5,28.5,2.6,20.25,53.0,22.56,11.57
2018,10,5,17,30,140.0,17.0,2.4,19.5,22.0,16.71,0.0
2018,10,5,17,45,70.0,8.5,2.15,18.75,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,6,6,15,153.5,15.0,2.65,14.2,25.0,49.99,0.0
2018,10,6,6,30,289.0,27.0,2.8,14.5,48.0,123.64,69.22
2018,10,6,6,45,348.5,36.0,2.9,14.8,82.0,172.43,128.17
2018,10,6,7,0,408.0,45.0,3.0,15.1,116.0,223.88,175.57
2018,10,6,7,15,544.5,48.5,3.0,15.6,176.5,308.2,247.97
2018,10,6,7,30,681.0,52.0,3.0,16.1,237.0,403.07,327.64
2018,10,6,7,45,725.0,55.5,3.0,16.6,288.0,462.15,376.95
2018,10,6,8,0,769.0,59.0,3.0,17.1,339.0,523.38,426.22
2018,10,6,8,15,799.5,61.0,3.1,17.8,387.5,576.16,467.21
2018,10,6,8,30,830.0,63.0,3.2,18.5,436.0,625.06,504.09
2018,10,6,8,45,852.5,64.5,3.3,19.2,481.0,671.49,536.16
2018,10,6,9,0,875.0,66.0,3.4,19.9,526.0,716.81,566.79
2018,10,6,9,15,889.0,68.0,3.55,20.55,565.5,754.81,591.92
2018,10,6,9,30,903.0,70.0,3.7,21.2,605.0,790.56,615.19
2018,10,6,9,45,913.0,72.0,3.9,21.85,638.5,820.58,634.4
2018,10,6,10,0,923.0,74.0,4.1,22.5,672.0,847.69,651.49
2018,10,6,10,15,931.0,75.0,4.2,22.85,698.5,868.9,664.73
2018,10,6,10,30,939.0,76.0,4.3,23.2,725.0,886.81,675.74
2018,10,6,10,45,944.5,77.0,4.4,23.5,744.5,899.15,683.11
2018,10,6,11,0,950.0,78.0,4.5,23.8,764.0,907.9,688.2
2018,10,6,11,15,953.5,78.0,4.6,23.95,775.0,910.18,689.58
2018,10,6,11,30,957.0,78.0,4.7,24.1,786.0,908.76,688.58
2018,10,6,11,45,868.0,107.0,4.8,24.2,750.5,856.27,652.26
2018,10,6,12,0,779.0,136.0,4.9,24.3,715.0,805.59,617.11
2018,10,6,12,15,657.0,159.0,4.95,24.3,645.0,718.17,555.02
2018,10,6,12,30,535.0,182.0,5.0,24.3,575.0,629.83,489.39
2018,10,6,12,45,515.0,194.5,5.1,24.3,567.0,612.85,476.74
2018,10,6,13,0,495.0,207.0,5.2,24.3,559.0,592.54,461.29
2018,10,6,13,15,587.0,179.0,5.2,24.2,584.0,616.31,480.8
2018,10,6,13,30,679.0,151.0,5.2,24.1,609.0,630.25,492.5
2018,10,6,13,45,786.5,117.0,5.25,23.95,625.5,639.67,500.92
2018,10,6,14,0,894.0,83.0,5.3,23.8,642.0,638.83,501.0
2018,10,6,14,15,893.5,78.0,5.3,23.6,610.0,595.39,467.17
2018,10,6,14,30,893.0,73.0,5.3,23.4,578.0,549.68,430.79
2018,10,6,14,45,862.0,74.5,5.3,23.2,532.0,493.58,385.27
2018,10,6,15,0,831.0,76.0,5.3,23.0,486.0,437.6,338.73
2018,10,6,15,15,821.0,70.5,5.3,23.0,443.0,384.69,293.01
2018,10,6,15,30,811.0,65.0,5.3,23.0,400.0,331.38,245.75
2018,10,6,15,45,777.5,61.5,5.2,22.4,350.0,273.35,194.88
2018,10,6,16,0,744.0,58.0,5.1,21.8,300.0,217.96,146.06
2018,10,6,16,15,693.0,53.5,4.75,21.25,248.5,161.74,98.58
2018,10,6,16,30,642.0,49.0,4.4,20.7,197.0,110.81,59.29
2018,10,6,16,45,558.5,42.5,4.1,20.15,147.5,59.91,28.14
2018,10,6,17,0,475.0,36.0,3.8,19.6,98.0,26.93,17.25
2018,10,6,17,15,315.0,25.5,3.5,18.95,59.0,19.92,9.02
2018,10,6,17,30,155.0,15.0,3.2,18.3,20.0,14.74,0.0
2018,10,6,17,45,77.5,7.5,2.85,17.6,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.05,12.15,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.1,12.2,2.0,0.0,0.0
2018,10,7,6,15,192.5,13.5,2.35,13.0,26.0,57.15,0.0
2018,10,7,6,30,358.0,24.0,2.6,13.8,50.0,138.99,73.24
2018,10,7,6,45,473.5,32.0,2.85,14.65,95.5,205.93,152.08
2018,10,7,7,0,589.0,40.0,3.1,15.5,141.0,284.61,221.82
2018,10,7,7,15,654.5,45.0,3.4,16.2,192.5,348.92,279.35
2018,10,7,7,30,720.0,50.0,3.7,16.9,244.0,418.25,339.18
2018,10,7,7,45,761.0,54.5,4.0,17.6,296.0,478.52,389.91
2018,10,7,8,0,802.0,59.0,4.3,18.3,348.0,540.62,440.37
2018,10,7,8,15,830.0,61.0,4.4,19.0,397.0,589.24,478.58
2018,10,7,8,30,858.0,63.0,4.5,19.7,446.0,641.38,518.16
2018,10,7,8,45,878.0,65.5,4.6,20.4,491.5,688.13,550.71
2018,10,7,9,0,898.0,68.0,4.7,21.1,537.0,733.49,581.62
2018,10,7,9,15,912.5,69.5,4.7,21.65,577.0,771.83,606.76
2018,10,7,9,30,927.0,71.0,4.7,22.2,617.0,807.87,629.9
2018,10,7,9,45,937.5,72.0,4.7,22.7,650.5,837.56,648.38
2018,10,7,10,0,948.0,73.0,4.7,23.2,684.0,864.29,664.67
2018,10,7,10,15,955.0,75.0,4.65,23.6,711.0,886.08,677.35
2018,10,7,10,30,962.0,77.0,4.6,24.0,738.0,904.44,687.64
2018,10,7,10,45,966.5,77.5,4.6,24.45,756.5,915.44,693.11
2018,10,7,11,0,971.0,78.0,4.6,24.9,775.0,922.76,696.22
2018,10,7,11,15,973.5,78.0,4.55,25.15,785.5,924.09,695.54
2018,10,7,11,30,976.0,78.0,4.5,25.4,796.0,921.66,692.56
2018,10,7,11,45,976.0,77.5,4.45,25.7,797.5,912.79,685.3
2018,10,7,12,0,976.0,77.0,4.4,26.0,799.0,900.22,675.71
2018,10,7,12,15,972.5,78.0,4.4,26.1,792.5,882.75,663.66
2018,10,7,12,30,969.0,79.0,4.4,26.2,786.0,861.8,649.34
2018,10,7,12,45,963.5,79.5,4.35,26.35,771.0,835.4,630.99
2018,10,7,13,0,958.0,80.0,4.3,26.5,756.0,805.88,610.54
2018,10,7,13,15,950.0,79.5,4.35,26.5,733.0,770.56,586.72
2018,10,7,13,30,942.0,79.0,4.4,26.5,710.0,732.63,560.92
2018,10,7,13,45,931.5,78.0,4.4,26.5,679.5,690.15,531.02
2018,10,7,14,0,921.0,77.0,4.4,26.5,649.0,645.69,497.61
2018,10,7,14,15,906.5,75.5,4.45,26.35,611.5,596.69,460.46
2018,10,7,14,30,892.0,74.0,4.5,26.2,574.0,546.54,421.49
2018,10,7,14,45,871.5,73.0,4.5,26.05,531.0,493.14,378.78
2018,10,7,15,0,851.0,72.0,4.5,25.9,488.0,439.7,334.81
2018,10,7,15,15,826.5,69.0,4.5,25.9,441.0,381.95,286.21
2018,10,7,15,30,802.0,66.0,4.5,25.9,394.0,326.1,237.96
2018,10,7,15,45,763.0,63.0,4.3,25.3,343.0,267.68,187.69
2018,10,7,16,0,724.0,60.0,4.1,24.7,292.0,212.53,140.13
2018,10,7,16,15,663.0,55.5,3.55,23.8,239.5,156.07,93.94
2018,10,7,16,30,602.0,51.0,3.0,22.9,187.0,104.1,55.09
2018,10,7,16,45,509.5,43.5,2.45,22.0,138.0,56.44,27.22
2018,10,7,17,0,417.0,36.0,1.9,21.1,89.0,27.22,17.29
2018,10,7,17,15,270.5,25.0,1.75,20.3,53.0,19.73,7.97
2018,10,7,17,30,124.0,14.0,1.6,19.5,17.0,13.76,0.0
2018,10,7,17,45,62.0,7.0,1.45,18.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.1,13.95,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,8,6,15,185.0,13.5,1.1,14.7,25.0,55.13,0.0
2018,10,8,6,30,345.0,24.0,1.1,15.4,48.0,133.96,64.27
2018,10,8,6,45,462.0,31.5,1.1,16.15,92.0,200.62,145.86
2018,10,8,7,0,579.0,39.0,1.1,16.9,136.0,278.47,213.61
2018,10,8,7,15,645.0,43.5,1.15,17.65,186.5,341.7,268.62
2018,10,8,7,30,711.0,48.0,1.2,18.4,237.0,409.99,325.6
2018,10,8,7,45,752.5,51.0,1.3,19.2,287.5,468.15,372.77
2018,10,8,8,0,794.0,54.0,1.4,20.0,338.0,524.56,416.86
2018,10,8,8,15,821.0,56.5,1.55,20.8,386.0,576.29,456.0
2018,10,8,8,30,848.0,59.0,1.7,21.6,434.0,627.91,493.76
2018,10,8,8,45,867.0,61.5,1.85,22.4,478.5,673.52,524.33
2018,10,8,9,0,886.0,64.0,2.0,23.2,523.0,717.71,553.32
2018,10,8,9,15,900.0,65.0,2.0,23.65,562.0,754.65,576.46
2018,10,8,9,30,914.0,66.0,2.0,24.1,601.0,789.31,597.75
2018,10,8,9,45,923.5,67.5,2.0,24.55,633.5,818.41,615.01
2018,10,8,10,0,933.0,69.0,2.0,25.0,666.0,844.56,630.19
2018,10,8,10,15,939.5,70.0,2.0,25.4,691.5,864.5,641.28
2018,10,8,10,30,946.0,71.0,2.0,25.8,717.0,881.08,650.22
2018,10,8,10,45,951.0,71.0,2.0,26.15,735.5,891.77,655.49
2018,10,8,11,0,956.0,71.0,2.0,26.5,754.0,898.87,658.56
2018,10,8,11,15,958.5,71.5,2.05,26.75,764.5,900.73,659.12
2018,10,8,11,30,961.0,72.0,2.1,27.0,775.0,898.87,657.43
2018,10,8,11,45,962.0,72.0,2.1,27.3,777.5,891.49,651.69
2018,10,8,12,0,963.0,72.0,2.1,27.6,780.0,880.44,643.73
2018,10,8,12,15,961.0,72.5,2.15,27.7,774.0,863.85,633.23
2018,10,8,12,30,959.0,73.0,2.2,27.8,768.0,843.78,620.52
2018,10,8,12,45,955.5,72.5,2.2,27.95,754.0,818.11,603.6
2018,10,8,13,0,952.0,72.0,2.2,28.1,740.0,789.27,584.6
2018,10,8,13,15,946.0,71.5,2.25,28.1,718.0,755.6,562.97
2018,10,8,13,30,940.0,71.0,2.3,28.1,696.0,719.23,539.32
2018,10,8,13,45,931.0,70.0,2.3,28.1,666.5,677.87,511.27
2018,10,8,14,0,922.0,69.0,2.3,28.1,637.0,634.42,479.6
2018,10,8,14,15,910.0,68.0,2.3,27.9,601.0,587.4,444.91
2018,10,8,14,30,898.0,67.0,2.3,27.7,565.0,539.01,408.18
2018,10,8,14,45,881.0,65.0,2.35,27.55,523.0,486.13,367.06
2018,10,8,15,0,864.0,63.0,2.4,27.4,481.0,432.89,324.28
