Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,15,948.0,70.0,2.85,26.45,634.5,747.31,568.12
2018,11,7,12,30,946.0,70.0,2.9,26.5,628.0,726.98,554.4
2018,11,7,12,45,941.0,69.5,2.95,26.55,613.0,700.95,536.65
2018,11,7,13,0,936.0,69.0,3.0,26.6,598.0,672.01,515.71
2018,11,7,13,15,928.5,67.5,3.05,26.55,575.5,637.72,490.34
2018,11,7,13,30,921.0,66.0,3.1,26.5,553.0,601.03,462.64
2018,11,7,13,45,909.5,65.0,3.15,26.4,524.0,560.48,431.46
2018,11,7,14,0,898.0,64.0,3.2,26.3,495.0,518.2,398.12
2018,11,7,14,15,881.5,62.0,3.15,26.1,459.0,471.1,360.17
2018,11,7,14,30,865.0,60.0,3.1,25.9,423.0,423.2,320.54
2018,11,7,14,45,841.5,58.0,3.1,25.65,382.5,372.17,277.59
2018,11,7,15,0,818.0,56.0,3.1,25.4,342.0,321.03,233.48
2018,11,7,15,15,782.5,52.5,3.1,25.4,297.0,266.13,185.78
2018,11,7,15,30,747.0,49.0,3.1,25.4,252.0,213.51,139.9
2018,11,7,15,45,692.5,44.5,2.4,23.85,205.5,159.35,95.25
2018,11,7,16,0,638.0,40.0,1.7,22.3,159.0,110.21,57.51
2018,11,7,16,15,545.0,34.0,1.6,21.0,115.0,62.72,27.85
2018,11,7,16,30,452.0,28.0,1.5,19.7,71.0,25.39,14.68
2018,11,7,16,45,280.5,19.0,1.4,18.45,40.5,15.43,0.0
2018,11,7,17,0,109.0,10.0,1.3,17.2,10.0,9.83,0.0
2018,11,7,17,15,54.5,5.0,1.3,16.8,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.4,8.55,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.4,8.8,2.0,0.0,0.0
2018,11,8,6,45,101.5,14.5,1.35,9.0,20.5,40.35,0.0
2018,11,8,7,0,189.0,27.0,1.3,9.2,39.0,100.42,44.6
2018,11,8,7,15,323.5,39.5,1.45,10.2,81.5,174.46,130.99
2018,11,8,7,30,458.0,52.0,1.6,11.2,124.0,256.88,203.0
2018,11,8,7,45,533.5,59.5,1.8,12.2,170.0,319.36,257.85
2018,11,8,8,0,609.0,67.0,2.0,13.2,216.0,386.66,315.14
2018,11,8,8,15,669.0,72.0,2.2,14.0,265.0,447.44,365.83
2018,11,8,8,30,729.0,77.0,2.4,14.8,314.0,510.74,416.93
2018,11,8,8,45,765.5,80.0,2.55,15.6,358.0,559.78,455.32
2018,11,8,9,0,802.0,83.0,2.7,16.4,402.0,605.92,490.52
2018,11,8,9,15,836.0,83.5,2.75,17.1,443.0,650.16,523.11
2018,11,8,9,30,870.0,84.0,2.8,17.8,484.0,693.22,553.99
2018,11,8,9,45,900.5,81.0,2.9,18.5,519.5,728.29,577.51
2018,11,8,10,0,931.0,78.0,3.0,19.2,555.0,756.92,596.01
2018,11,8,10,15,940.0,79.5,3.0,19.65,580.0,777.05,608.34
2018,11,8,10,30,949.0,81.0,3.0,20.1,605.0,793.97,618.41
2018,11,8,10,45,954.0,82.0,3.05,20.6,622.0,804.02,623.82
2018,11,8,11,0,959.0,83.0,3.1,21.1,639.0,810.58,626.92
2018,11,8,11,15,961.0,84.0,3.1,21.4,648.5,811.36,626.28
2018,11,8,11,30,963.0,85.0,3.1,21.7,658.0,808.55,623.3
2018,11,8,11,45,962.0,85.5,3.15,22.0,658.5,799.42,616.31
2018,11,8,12,0,961.0,86.0,3.2,22.3,659.0,786.8,607.03
2018,11,8,12,15,959.5,85.0,3.2,22.45,652.0,768.77,594.13
2018,11,8,12,30,958.0,84.0,3.2,22.6,645.0,747.41,578.97
2018,11,8,12,45,953.5,83.0,3.25,22.7,630.0,720.86,560.2
2018,11,8,13,0,949.0,82.0,3.3,22.8,615.0,691.33,538.04
2018,11,8,13,15,939.0,81.5,3.3,22.8,591.5,656.2,511.34
2018,11,8,13,30,929.0,81.0,3.3,22.8,568.0,618.76,482.4
2018,11,8,13,45,915.0,79.5,3.3,22.8,537.5,576.03,448.89
2018,11,8,14,0,901.0,78.0,3.3,22.8,507.0,532.45,413.9
2018,11,8,14,15,880.5,76.5,3.25,22.6,470.0,483.59,374.2
2018,11,8,14,30,860.0,75.0,3.2,22.4,433.0,434.26,333.06
2018,11,8,14,45,830.0,72.5,3.2,22.2,390.0,380.28,287.42
2018,11,8,15,0,800.0,70.0,3.2,22.0,347.0,327.37,241.59
2018,11,8,15,15,760.0,65.5,3.2,22.0,300.5,271.19,192.61
2018,11,8,15,30,720.0,61.0,3.2,22.0,254.0,217.82,145.95
2018,11,8,15,45,652.0,55.5,2.45,20.55,205.5,160.75,99.17
2018,11,8,16,0,584.0,50.0,1.7,19.1,157.0,111.25,61.41
2018,11,8,16,15,472.0,42.0,1.6,18.0,112.0,63.76,31.64
2018,11,8,16,30,360.0,34.0,1.5,16.9,67.0,28.53,17.15
2018,11,8,16,45,205.0,20.5,1.4,15.8,37.0,17.22,0.0
2018,11,8,17,0,50.0,7.0,1.3,14.7,7.0,6.88,0.0
2018,11,8,17,15,25.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,125.0,12.5,1.25,9.05,20.5,44.11,0.0
2018,11,9,7,0,250.0,25.0,1.2,9.4,41.0,113.99,41.9
2018,11,9,7,15,396.5,35.5,1.3,10.55,85.0,195.25,145.05
2018,11,9,7,30,543.0,46.0,1.4,11.7,129.0,283.0,221.83
2018,11,9,7,45,604.5,53.0,1.45,12.85,174.5,341.79,273.62
2018,11,9,8,0,666.0,60.0,1.5,14.0,220.0,404.28,326.44
2018,11,9,8,15,722.5,64.0,1.45,14.8,269.0,460.76,372.69
2018,11,9,8,30,779.0,68.0,1.4,15.6,318.0,522.93,421.25
2018,11,9,8,45,809.0,71.0,1.35,16.35,361.0,569.88,456.4
2018,11,9,9,0,839.0,74.0,1.3,17.1,404.0,616.15,489.71
2018,11,9,9,15,857.0,77.5,1.15,18.0,442.0,654.2,514.53
2018,11,9,9,30,875.0,81.0,1.0,18.9,480.0,690.27,536.75
2018,11,9,9,45,886.0,84.0,0.85,19.8,511.5,718.69,551.72
2018,11,9,10,0,897.0,87.0,0.7,20.7,543.0,744.37,564.09
2018,11,9,10,15,908.5,88.5,0.85,21.35,568.5,765.78,578.15
2018,11,9,10,30,920.0,90.0,1.0,22.0,594.0,784.11,590.12
2018,11,9,10,45,927.5,90.5,1.1,22.6,611.5,790.89,593.75
2018,11,9,11,0,935.0,91.0,1.2,23.2,629.0,798.61,598.22
2018,11,9,11,15,939.0,91.0,1.35,23.5,638.5,799.74,599.58
2018,11,9,11,30,943.0,91.0,1.5,23.8,648.0,797.38,598.66
2018,11,9,11,45,944.0,91.0,1.65,24.1,649.5,789.31,593.9
2018,11,9,12,0,945.0,91.0,1.8,24.4,651.0,777.79,586.81
2018,11,9,12,15,941.0,91.0,1.85,24.45,643.5,759.36,574.71
2018,11,9,12,30,937.0,91.0,1.9,24.5,636.0,737.75,560.48
2018,11,9,12,45,929.0,91.5,1.95,24.6,620.5,710.99,541.71
2018,11,9,13,0,921.0,92.0,2.0,24.7,605.0,683.61,521.72
2018,11,9,13,15,911.5,90.5,2.0,24.6,582.0,648.21,495.83
2018,11,9,13,30,902.0,89.0,2.0,24.5,559.0,610.57,467.79
2018,11,9,13,45,887.5,87.5,2.0,24.45,528.5,568.23,435.53
2018,11,9,14,0,873.0,86.0,2.0,24.4,498.0,524.45,401.38
2018,11,9,14,15,852.0,83.5,1.95,24.15,461.0,475.53,362.6
2018,11,9,14,30,831.0,81.0,1.9,23.9,424.0,426.27,322.49
2018,11,9,14,45,800.5,78.0,1.9,23.65,381.5,373.02,278.45
2018,11,9,15,0,770.0,75.0,1.9,23.4,339.0,320.95,234.26
2018,11,9,15,15,728.5,70.0,1.9,23.4,293.0,264.61,186.13
2018,11,9,15,30,687.0,65.0,1.9,23.4,247.0,211.97,140.94
2018,11,9,15,45,618.5,59.0,1.45,21.55,199.5,157.31,97.01
2018,11,9,16,0,550.0,53.0,1.0,19.7,152.0,109.28,61.01
2018,11,9,16,15,437.5,44.0,1.0,18.8,108.0,62.97,32.17
2018,11,9,16,30,325.0,35.0,1.0,17.9,64.0,29.15,17.23
2018,11,9,16,45,183.0,20.5,1.05,17.0,35.0,20.15,0.0
2018,11,9,17,0,41.0,6.0,1.1,16.1,6.0,5.9,0.0
2018,11,9,17,15,20.5,3.0,1.1,15.85,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,6,45,63.5,11.5,0.65,10.9,15.0,27.31,0.0
2018,11,10,7,0,127.0,23.0,0.6,10.9,30.0,74.48,18.3
2018,11,10,7,15,243.0,38.0,0.6,11.45,68.5,144.33,105.88
2018,11,10,7,30,359.0,53.0,0.6,12.0,107.0,216.95,169.38
2018,11,10,7,45,427.0,64.0,0.55,12.55,149.5,274.02,218.71
2018,11,10,8,0,495.0,75.0,0.5,13.1,192.0,336.75,271.04
2018,11,10,8,15,537.5,83.5,0.5,13.7,234.0,387.79,312.64
2018,11,10,8,30,580.0,92.0,0.5,14.3,276.0,440.35,353.89
2018,11,10,8,45,621.5,98.5,0.45,14.95,319.5,491.27,391.95
2018,11,10,9,0,663.0,105.0,0.4,15.6,363.0,542.79,428.97
2018,11,10,9,15,698.5,109.0,0.55,16.5,404.0,587.82,461.84
2018,11,10,9,30,734.0,113.0,0.7,17.4,445.0,632.23,493.6
2018,11,10,9,45,749.5,116.5,0.85,18.3,475.5,661.27,513.67
2018,11,10,10,0,765.0,120.0,1.0,19.2,506.0,688.16,532.01
2018,11,10,10,15,777.5,123.0,1.05,19.6,531.0,709.98,546.43
2018,11,10,10,30,790.0,126.0,1.1,20.0,556.0,729.18,558.84
2018,11,10,10,45,798.0,127.5,1.15,20.4,573.0,740.61,565.63
2018,11,10,11,0,806.0,129.0,1.2,20.8,590.0,749.08,570.54
2018,11,10,11,15,811.0,129.5,1.2,21.05,599.5,751.18,570.97
2018,11,10,11,30,816.0,130.0,1.2,21.3,609.0,750.19,569.47
2018,11,10,11,45,817.0,130.0,1.25,21.55,610.5,742.63,564.16
2018,11,10,12,0,818.0,130.0,1.3,21.8,612.0,732.01,556.5
2018,11,10,12,15,800.5,134.5,1.4,21.9,601.5,710.36,541.58
2018,11,10,12,30,783.0,139.0,1.5,22.0,591.0,686.35,524.85
2018,11,10,12,45,756.5,144.0,1.55,22.05,572.0,654.87,502.17
2018,11,10,13,0,730.0,149.0,1.6,22.1,553.0,621.98,478.18
2018,11,10,13,15,716.5,146.0,1.7,22.05,530.0,587.67,453.48
2018,11,10,13,30,703.0,143.0,1.8,22.0,507.0,551.95,427.11
2018,11,10,13,45,683.5,139.5,1.85,21.9,477.0,511.39,396.32
2018,11,10,14,0,664.0,136.0,1.9,21.8,447.0,470.35,364.42
2018,11,10,14,15,637.0,130.5,1.9,21.45,411.0,423.74,327.74
2018,11,10,14,30,610.0,125.0,1.9,21.1,375.0,377.87,290.72
2018,11,10,14,45,575.5,118.0,1.9,20.75,335.0,327.53,249.49
2018,11,10,15,0,541.0,111.0,1.9,20.4,295.0,280.71,210.22
2018,11,10,15,15,496.0,101.5,1.9,20.4,252.5,231.05,168.3
2018,11,10,15,30,451.0,92.0,1.9,20.4,210.0,185.14,129.57
2018,11,10,15,45,389.0,78.5,1.45,18.5,166.5,136.78,91.05
2018,11,10,16,0,327.0,65.0,1.0,16.6,123.0,94.62,59.14
2018,11,10,16,15,244.5,48.5,1.0,15.85,84.5,55.1,32.19
2018,11,10,16,30,162.0,32.0,1.0,15.1,46.0,25.0,13.86
2018,11,10,16,45,89.5,17.5,1.05,14.3,24.5,17.2,0.0
2018,11,10,17,0,17.0,3.0,1.1,13.5,3.0,2.95,0.0
2018,11,10,17,15,8.5,1.5,1.1,13.2,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,6,45,48.5,11.0,1.25,8.7,13.5,22.92,0.0
2018,11,11,7,0,97.0,22.0,1.2,8.8,27.0,63.45,6.73
2018,11,11,7,15,216.5,38.0,1.15,9.6,65.0,134.9,98.87
2018,11,11,7,30,336.0,54.0,1.1,10.4,103.0,208.41,163.88
2018,11,11,7,45,414.5,64.5,1.05,11.2,146.5,267.84,215.67
2018,11,11,8,0,493.0,75.0,1.0,12.0,190.0,334.14,271.59
2018,11,11,8,15,545.5,83.5,1.15,12.85,235.0,390.12,318.18
2018,11,11,8,30,598.0,92.0,1.3,13.7,280.0,448.31,365.11
2018,11,11,8,45,647.0,97.0,1.45,14.55,325.5,502.46,407.58
2018,11,11,9,0,696.0,102.0,1.6,15.4,371.0,557.54,449.58
2018,11,11,9,15,718.5,107.5,1.6,16.15,408.0,596.67,477.66
2018,11,11,9,30,741.0,113.0,1.6,16.9,445.0,634.46,504.06
2018,11,11,9,45,755.5,117.5,1.6,17.65,476.0,664.02,523.76
2018,11,11,10,0,770.0,122.0,1.6,18.4,507.0,691.38,541.47
2018,11,11,10,15,784.0,124.0,1.6,18.9,532.0,713.2,555.49
2018,11,11,10,30,798.0,126.0,1.6,19.4,557.0,732.4,567.5
2018,11,11,10,45,808.5,127.0,1.55,19.9,575.0,745.15,574.11
2018,11,11,11,0,819.0,128.0,1.5,20.4,593.0,754.93,578.72
2018,11,11,11,15,823.5,128.5,1.45,20.75,602.5,756.66,578.17
2018,11,11,11,30,828.0,129.0,1.4,21.1,612.0,755.27,575.65
2018,11,11,11,45,829.0,129.0,1.4,21.45,613.5,747.64,569.51
2018,11,11,12,0,830.0,129.0,1.4,21.8,615.0,736.92,560.99
2018,11,11,12,15,832.0,126.5,1.35,22.0,609.0,721.15,548.87
2018,11,11,12,30,834.0,124.0,1.3,22.2,603.0,700.58,533.41
2018,11,11,12,45,821.5,122.5,1.3,22.35,584.5,672.3,512.78
2018,11,11,13,0,809.0,121.0,1.3,22.5,566.0,640.06,489.18
2018,11,11,13,15,779.5,122.5,1.2,22.5,537.5,598.92,458.24
2018,11,11,13,30,750.0,124.0,1.1,22.5,509.0,557.1,426.44
2018,11,11,13,45,751.5,117.5,1.05,22.5,485.0,523.13,400.36
2018,11,11,14,0,753.0,111.0,1.0,22.5,461.0,487.01,371.92
2018,11,11,14,15,730.0,103.5,0.9,22.3,422.0,436.84,332.43
2018,11,11,14,30,707.0,96.0,0.8,22.1,383.0,386.88,292.23
2018,11,11,14,45,688.5,92.0,0.75,21.9,348.5,342.54,255.39
2018,11,11,15,0,670.0,88.0,0.7,21.7,314.0,298.51,217.83
2018,11,11,15,15,626.5,82.0,0.7,21.7,270.5,246.51,174.13
2018,11,11,15,30,583.0,76.0,0.7,21.7,227.0,197.9,133.18
2018,11,11,15,45,519.0,66.5,0.55,20.25,181.5,146.37,92.2
2018,11,11,16,0,455.0,57.0,0.4,18.8,136.0,101.16,58.48
2018,11,11,16,15,357.0,44.5,0.4,18.2,95.0,57.89,30.89
2018,11,11,16,30,259.0,32.0,0.4,17.6,54.0,26.41,14.38
2018,11,11,16,45,145.0,18.5,0.45,17.05,29.5,18.18,0.0
2018,11,11,17,0,31.0,5.0,0.5,16.5,5.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,0.5,16.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,6,45,64.5,10.5,1.6,7.95,14.0,26.27,0.0
2018,11,12,7,0,129.0,21.0,1.6,8.2,28.0,70.79,0.0
2018,11,12,7,15,243.0,36.0,1.75,9.4,65.0,140.96,102.26
2018,11,12,7,30,357.0,51.0,1.9,10.6,102.0,211.97,166.47
2018,11,12,7,45,433.0,61.0,2.05,11.75,145.0,270.77,218.35
2018,11,12,8,0,509.0,71.0,2.2,12.9,188.0,335.98,274.19
2018,11,12,8,15,562.5,79.0,2.25,13.8,233.0,392.26,321.43
2018,11,12,8,30,616.0,87.0,2.3,14.7,278.0,450.83,368.89
2018,11,12,8,45,663.0,91.5,2.4,15.55,322.5,503.59,410.56
2018,11,12,9,0,710.0,96.0,2.5,16.4,367.0,557.15,451.62
2018,11,12,9,15,741.0,98.5,2.6,17.35,405.5,598.58,482.15
2018,11,12,9,30,772.0,101.0,2.7,18.3,444.0,639.03,511.22
2018,11,12,9,45,797.5,101.5,2.75,19.25,477.0,672.11,533.95
2018,11,12,10,0,823.0,102.0,2.8,20.2,510.0,700.5,552.8
2018,11,12,10,15,836.5,103.5,2.75,20.95,535.5,722.26,565.68
2018,11,12,10,30,850.0,105.0,2.7,21.7,561.0,741.23,576.47
2018,11,12,10,45,860.0,105.5,2.7,22.4,579.0,753.6,582.92
2018,11,12,11,0,870.0,106.0,2.7,23.1,597.0,762.82,587.25
2018,11,12,11,15,875.5,106.0,2.5,23.45,606.5,764.96,586.29
2018,11,12,11,30,881.0,106.0,2.3,23.8,616.0,763.79,583.11
2018,11,12,11,45,883.0,105.5,2.15,24.1,617.5,756.23,576.01
2018,11,12,12,0,885.0,105.0,2.0,24.4,619.0,745.39,566.81
2018,11,12,12,15,885.0,103.5,1.85,24.5,613.0,728.85,554.21
2018,11,12,12,30,885.0,102.0,1.7,24.6,607.0,709.19,538.81
2018,11,12,12,45,882.0,100.0,1.55,24.7,592.5,684.02,519.34
2018,11,12,13,0,879.0,98.0,1.4,24.8,578.0,656.05,497.73
2018,11,12,13,15,870.0,96.5,1.3,24.75,556.0,622.39,472.44
2018,11,12,13,30,861.0,95.0,1.2,24.7,534.0,586.59,445.2
2018,11,12,13,45,847.5,92.5,1.05,24.6,504.5,545.45,413.35
2018,11,12,14,0,834.0,90.0,0.9,24.5,475.0,502.93,379.83
2018,11,12,14,15,814.0,86.5,0.85,24.25,439.0,455.36,342.7
2018,11,12,14,30,794.0,83.0,0.8,24.0,403.0,407.47,304.29
2018,11,12,14,45,765.0,79.0,0.75,23.75,362.0,355.84,262.12
2018,11,12,15,0,736.0,75.0,0.7,23.5,321.0,304.67,219.32
2018,11,12,15,15,693.0,70.0,0.7,23.5,276.0,250.78,174.07
2018,11,12,15,30,650.0,65.0,0.7,23.5,231.0,200.09,131.35
2018,11,12,15,45,585.0,58.0,0.65,21.7,185.5,147.54,89.84
2018,11,12,16,0,520.0,51.0,0.6,19.9,140.0,101.26,55.74
2018,11,12,16,15,413.5,40.5,0.7,19.1,97.5,56.15,27.94
2018,11,12,16,30,307.0,30.0,0.8,18.3,55.0,24.52,12.45
2018,11,12,16,45,173.0,18.0,0.85,17.5,30.0,17.69,0.0
2018,11,12,17,0,39.0,6.0,0.9,16.7,5.0,0.0,0.0
2018,11,12,17,15,19.5,3.0,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,7.5,1.25,10.45,8.0,9.94,0.0
2018,11,13,7,0,21.0,15.0,1.2,10.6,16.0,23.66,0.0
2018,11,13,7,15,20.5,30.5,1.15,11.0,32.5,40.81,26.22
2018,11,13,7,30,20.0,46.0,1.1,11.4,49.0,58.14,42.96
2018,11,13,7,45,35.0,65.0,1.05,11.85,72.0,86.27,67.5
2018,11,13,8,0,50.0,84.0,1.0,12.3,95.0,115.18,92.48
2018,11,13,8,15,38.5,92.0,1.15,13.0,101.5,117.85,94.91
2018,11,13,8,30,27.0,100.0,1.3,13.7,108.0,120.14,96.66
2018,11,13,8,45,40.0,125.5,1.45,14.35,139.5,156.56,126.86
2018,11,13,9,0,53.0,151.0,1.6,15.0,171.0,193.6,156.95
2018,11,13,9,15,87.0,169.0,1.65,15.65,205.5,235.48,190.87
2018,11,13,9,30,121.0,187.0,1.7,16.3,240.0,286.41,231.31
2018,11,13,9,45,195.5,195.0,1.75,16.9,288.0,346.74,279.39
2018,11,13,10,0,270.0,203.0,1.8,17.5,336.0,417.46,334.26
2018,11,13,10,15,188.5,217.5,2.0,18.35,312.5,370.12,294.76
2018,11,13,10,30,107.0,232.0,2.2,19.2,289.0,320.46,253.6
2018,11,13,10,45,178.0,239.5,2.4,20.05,337.5,387.26,306.06
2018,11,13,11,0,249.0,247.0,2.6,20.9,386.0,453.98,356.82
2018,11,13,11,15,297.0,240.5,2.55,21.25,409.0,479.73,376.08
2018,11,13,11,30,345.0,234.0,2.5,21.6,432.0,504.23,394.37
2018,11,13,11,45,210.5,236.5,2.45,21.95,357.5,399.59,312.39
2018,11,13,12,0,76.0,239.0,2.4,22.3,283.0,297.84,231.58
2018,11,13,12,15,260.5,218.0,2.25,22.15,366.0,412.01,323.05
2018,11,13,12,30,445.0,197.0,2.1,22.0,449.0,512.4,400.17
2018,11,13,12,45,488.0,185.0,1.95,21.85,455.0,515.71,402.01
2018,11,13,13,0,531.0,173.0,1.8,21.7,461.0,515.4,401.52
2018,11,13,13,15,363.5,189.5,1.65,21.45,383.0,411.8,321.75
2018,11,13,13,30,196.0,206.0,1.5,21.2,305.0,318.58,249.09
2018,11,13,13,45,150.5,200.0,1.35,20.9,273.5,280.71,219.72
2018,11,13,14,0,105.0,194.0,1.2,20.6,242.0,243.02,190.17
2018,11,13,14,15,90.5,170.0,1.05,20.25,209.0,207.57,162.46
2018,11,13,14,30,76.0,146.0,0.9,19.9,176.0,173.46,135.48
2018,11,13,14,45,149.0,137.5,0.7,19.55,189.0,188.37,146.2
2018,11,13,15,0,222.0,129.0,0.5,19.2,202.0,195.42,149.1
2018,11,13,15,15,163.5,114.0,0.5,19.2,164.0,152.72,115.01
2018,11,13,15,30,105.0,99.0,0.5,19.2,126.0,116.7,86.91
2018,11,13,15,45,75.5,80.0,0.45,18.3,97.5,87.5,63.82
2018,11,13,16,0,46.0,61.0,0.4,17.4,69.0,62.06,43.9
2018,11,13,16,15,29.5,44.0,0.4,17.15,48.5,42.25,27.9
2018,11,13,16,30,13.0,27.0,0.4,16.9,28.0,24.81,12.3
2018,11,13,16,45,13.5,15.0,0.4,16.65,15.5,14.74,0.0
2018,11,13,17,0,14.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.45,16.15,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,70.5,9.5,0.9,11.2,12.5,26.42,0.0
2018,11,14,7,0,141.0,19.0,0.9,11.3,25.0,70.03,0.0
2018,11,14,7,15,288.0,31.0,0.9,12.0,63.5,148.52,103.09
2018,11,14,7,30,435.0,43.0,0.9,12.7,102.0,230.41,177.17
2018,11,14,7,45,533.0,48.5,0.9,13.45,148.5,297.25,235.04
2018,11,14,8,0,631.0,54.0,0.9,14.2,195.0,370.83,296.64
2018,11,14,8,15,684.5,59.0,1.0,14.95,241.0,424.63,341.52
2018,11,14,8,30,738.0,64.0,1.1,15.7,287.0,483.84,388.97
2018,11,14,8,45,771.0,67.0,1.2,16.45,329.0,530.55,425.35
2018,11,14,9,0,804.0,70.0,1.3,17.2,371.0,576.9,460.34
2018,11,14,9,15,824.0,73.0,1.2,18.1,408.0,614.33,485.9
2018,11,14,9,30,844.0,76.0,1.1,19.0,445.0,650.02,509.17
2018,11,14,9,45,856.5,79.0,1.05,19.95,475.5,678.64,526.79
2018,11,14,10,0,869.0,82.0,1.0,20.9,506.0,704.71,541.41
2018,11,14,10,15,880.0,83.0,0.9,21.45,530.5,724.68,551.77
2018,11,14,10,30,891.0,84.0,0.8,22.0,555.0,741.71,559.95
2018,11,14,10,45,898.0,85.5,0.7,22.5,572.5,753.31,564.45
2018,11,14,11,0,905.0,87.0,0.6,23.0,590.0,757.62,564.07
2018,11,14,11,15,909.0,87.0,0.6,23.35,599.5,758.89,563.71
2018,11,14,11,30,913.0,87.0,0.6,23.7,609.0,756.8,561.29
2018,11,14,11,45,913.0,87.0,0.55,24.0,610.0,748.49,554.25
2018,11,14,12,0,913.0,87.0,0.5,24.3,611.0,736.88,545.23
2018,11,14,12,15,907.0,88.0,0.55,24.4,603.5,719.01,534.12
2018,11,14,12,30,901.0,89.0,0.6,24.5,596.0,700.85,522.38
2018,11,14,12,45,891.0,89.0,0.65,24.6,580.0,673.2,503.47
2018,11,14,13,0,881.0,89.0,0.7,24.7,564.0,643.05,482.52
2018,11,14,13,15,870.0,88.0,0.8,24.6,541.5,608.94,459.19
2018,11,14,13,30,859.0,87.0,0.9,24.5,519.0,572.81,433.62
2018,11,14,13,45,842.5,85.5,0.95,24.45,489.5,531.49,402.98
2018,11,14,14,0,826.0,84.0,1.0,24.4,460.0,489.01,370.55
2018,11,14,14,15,803.5,81.5,1.1,24.1,424.5,441.96,334.32
2018,11,14,14,30,781.0,79.0,1.2,23.8,389.0,394.81,296.68
2018,11,14,14,45,749.0,75.5,1.25,23.5,348.0,343.5,254.6
2018,11,14,15,0,717.0,72.0,1.3,23.2,307.0,292.97,212.08
2018,11,14,15,15,673.5,67.0,1.3,23.2,263.5,240.22,167.2
2018,11,14,15,30,630.0,62.0,1.3,23.2,220.0,190.72,125.11
2018,11,14,15,45,560.0,55.5,1.1,21.15,175.0,139.3,84.55
2018,11,14,16,0,490.0,49.0,0.9,19.1,130.0,94.67,51.96
2018,11,14,16,15,379.0,39.0,1.0,18.1,89.5,51.9,25.93
2018,11,14,16,30,268.0,29.0,1.1,17.1,49.0,23.86,11.02
2018,11,14,16,45,143.0,15.5,1.15,16.15,25.5,15.24,0.0
2018,11,14,17,0,18.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,11,14,17,15,9.0,1.0,1.2,14.8,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,6,45,32.0,8.0,1.2,10.0,9.5,15.54,0.0
2018,11,15,7,0,64.0,16.0,1.2,10.1,19.0,33.94,0.0
2018,11,15,7,15,181.5,31.0,1.15,10.9,52.5,112.8,76.86
2018,11,15,7,30,299.0,46.0,1.1,11.7,86.0,181.28,139.95
2018,11,15,7,45,307.0,60.0,1.05,12.5,114.5,212.79,169.61
2018,11,15,8,0,315.0,74.0,1.0,13.3,143.0,244.44,197.9
2018,11,15,8,15,363.0,85.0,1.1,14.05,181.0,292.42,238.46
2018,11,15,8,30,411.0,96.0,1.2,14.8,219.0,343.08,280.0
2018,11,15,8,45,461.0,102.5,1.35,15.55,259.0,391.77,319.15
2018,11,15,9,0,511.0,109.0,1.5,16.3,299.0,442.29,358.78
2018,11,15,9,15,527.0,119.5,1.4,17.1,332.0,477.4,384.19
2018,11,15,9,30,543.0,130.0,1.3,17.9,365.0,511.5,408.06
2018,11,15,9,45,508.5,147.5,1.25,18.7,380.0,518.4,410.5
2018,11,15,10,0,474.0,165.0,1.2,19.5,395.0,521.92,410.44
2018,11,15,10,15,453.0,179.0,1.25,20.15,407.5,528.01,413.26
2018,11,15,10,30,432.0,193.0,1.3,20.8,420.0,531.74,414.25
2018,11,15,10,45,486.0,184.5,1.3,21.45,447.0,562.72,436.39
2018,11,15,11,0,540.0,176.0,1.3,22.1,474.0,592.34,456.96
2018,11,15,11,15,564.5,171.5,1.3,22.4,487.5,603.18,464.01
2018,11,15,11,30,589.0,167.0,1.3,22.7,501.0,614.77,471.63
2018,11,15,11,45,654.0,152.0,1.25,23.0,524.0,638.69,488.27
2018,11,15,12,0,719.0,137.0,1.2,23.3,547.0,658.68,501.72
2018,11,15,12,15,739.0,133.0,1.1,23.4,550.5,655.42,497.95
2018,11,15,12,30,759.0,129.0,1.0,23.5,554.0,648.86,491.97
2018,11,15,12,45,762.0,126.5,0.95,23.65,544.0,629.63,477.25
2018,11,15,13,0,765.0,124.0,0.9,23.8,534.0,607.71,460.58
2018,11,15,13,15,751.0,122.5,0.75,23.75,511.5,574.29,434.86
2018,11,15,13,30,737.0,121.0,0.6,23.7,489.0,539.39,407.82
2018,11,15,13,45,718.5,116.5,0.5,23.7,458.5,497.83,376.03
2018,11,15,14,0,700.0,112.0,0.4,23.7,428.0,455.64,343.23
2018,11,15,14,15,631.5,112.0,0.4,23.45,381.0,395.67,297.95
2018,11,15,14,30,563.0,112.0,0.4,23.2,334.0,339.78,254.94
2018,11,15,14,45,554.5,104.0,0.45,22.95,303.5,301.76,224.06
2018,11,15,15,0,546.0,96.0,0.5,22.7,273.0,263.46,191.83
2018,11,15,15,15,506.5,86.5,0.5,22.7,233.0,215.66,152.14
2018,11,15,15,30,467.0,77.0,0.5,22.7,193.0,170.06,114.32
2018,11,15,15,45,409.5,67.0,0.55,20.85,153.5,125.77,79.81
2018,11,15,16,0,352.0,57.0,0.6,19.0,114.0,87.05,51.38
2018,11,15,16,15,254.5,42.0,0.7,18.25,76.5,47.76,26.04
2018,11,15,16,30,157.0,27.0,0.8,17.5,39.0,21.14,8.55
2018,11,15,16,45,83.5,14.5,0.85,16.8,20.5,14.25,0.0
2018,11,15,17,0,10.0,2.0,0.9,16.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,15.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,45,39.0,8.0,1.1,11.2,9.5,7.86,0.0
2018,11,16,7,0,78.0,16.0,1.1,11.2,19.0,37.7,0.0
2018,11,16,7,15,192.5,30.5,1.15,11.9,52.0,114.75,75.91
2018,11,16,7,30,307.0,45.0,1.2,12.6,85.0,182.35,139.78
2018,11,16,7,45,407.5,53.5,1.3,13.3,128.5,246.94,195.93
2018,11,16,8,0,508.0,62.0,1.4,14.0,172.0,319.54,257.54
2018,11,16,8,15,557.0,70.0,1.45,14.65,214.5,372.62,302.3
2018,11,16,8,30,606.0,78.0,1.5,15.3,257.0,427.76,347.26
2018,11,16,8,45,651.0,82.0,1.55,15.95,299.5,477.72,386.83
2018,11,16,9,0,696.0,86.0,1.6,16.6,342.0,528.43,425.79
2018,11,16,9,15,719.5,90.5,1.6,17.5,378.0,566.61,453.39
2018,11,16,9,30,743.0,95.0,1.6,18.4,414.0,603.57,479.29
2018,11,16,9,45,757.5,99.0,1.6,19.3,444.0,632.41,498.49
2018,11,16,10,0,772.0,103.0,1.6,20.2,474.0,659.1,515.69
2018,11,16,10,15,786.0,104.5,1.6,20.75,498.5,680.23,529.32
2018,11,16,10,30,800.0,106.0,1.6,21.3,523.0,696.16,538.92
2018,11,16,10,45,809.0,107.5,1.55,21.9,540.5,708.58,545.26
2018,11,16,11,0,818.0,109.0,1.5,22.5,558.0,718.03,549.59
2018,11,16,11,15,823.0,109.0,1.45,22.95,567.0,719.95,549.05
2018,11,16,11,30,828.0,109.0,1.4,23.4,576.0,718.76,546.55
2018,11,16,11,45,830.0,109.0,1.35,23.85,578.0,712.33,540.57
2018,11,16,12,0,832.0,109.0,1.3,24.3,580.0,702.82,532.41
2018,11,16,12,15,827.5,109.5,1.3,24.45,573.5,686.38,520.24
2018,11,16,12,30,823.0,110.0,1.3,24.6,567.0,667.16,506.06
2018,11,16,12,45,814.0,109.0,1.25,24.75,552.0,640.85,486.37
2018,11,16,13,0,805.0,108.0,1.2,24.9,537.0,612.24,464.88
2018,11,16,13,15,795.0,106.0,1.2,24.85,515.5,579.91,441.17
2018,11,16,13,30,785.0,104.0,1.2,24.8,494.0,546.39,416.09
2018,11,16,13,45,770.5,101.5,1.2,24.75,466.0,507.54,386.54
2018,11,16,14,0,756.0,99.0,1.2,24.7,438.0,467.59,355.45
2018,11,16,14,15,734.0,95.0,1.15,24.4,403.5,421.97,319.49
2018,11,16,14,30,712.0,91.0,1.1,24.1,369.0,376.41,282.62
2018,11,16,14,45,681.0,86.5,1.1,23.8,330.0,327.53,242.57
2018,11,16,15,0,650.0,82.0,1.1,23.5,291.0,280.12,202.77
2018,11,16,15,15,604.5,75.0,1.1,23.5,248.0,228.37,159.29
2018,11,16,15,30,559.0,68.0,1.1,23.5,205.0,180.21,118.9
2018,11,16,15,45,491.5,60.0,0.85,21.45,162.5,131.71,81.0
2018,11,16,16,0,424.0,52.0,0.6,19.4,120.0,89.84,50.67
2018,11,16,16,15,321.5,39.5,0.65,18.6,81.5,48.97,25.28
2018,11,16,16,30,219.0,27.0,0.7,17.8,43.0,21.21,7.97
2018,11,16,16,45,116.0,14.5,0.7,17.0,22.5,14.25,0.0
2018,11,16,17,0,13.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,6,45,26.5,7.5,0.8,9.7,8.5,0.0,0.0
2018,11,17,7,0,53.0,15.0,0.8,9.7,17.0,29.53,0.0
2018,11,17,7,15,180.0,29.5,0.9,10.25,50.0,108.1,69.53
2018,11,17,7,30,307.0,44.0,1.0,10.8,83.0,180.41,138.54
2018,11,17,7,45,401.5,54.0,1.1,11.4,126.0,243.62,194.03
2018,11,17,8,0,496.0,64.0,1.2,12.0,169.0,314.57,254.74
2018,11,17,8,15,549.5,71.5,1.3,12.55,212.0,368.8,300.94
2018,11,17,8,30,603.0,79.0,1.4,13.1,255.0,425.38,347.66
2018,11,17,8,45,645.0,83.5,1.45,13.7,296.5,474.0,386.57
2018,11,17,9,0,687.0,88.0,1.5,14.3,338.0,523.21,424.76
2018,11,17,9,15,725.5,89.0,1.6,15.1,376.5,566.38,457.35
2018,11,17,9,30,764.0,90.0,1.7,15.9,415.0,609.03,488.76
2018,11,17,9,45,799.0,87.0,1.75,16.75,448.5,641.38,511.63
2018,11,17,10,0,834.0,84.0,1.8,17.6,482.0,674.98,534.78
2018,11,17,10,15,845.5,86.0,1.85,18.3,506.5,695.93,547.77
2018,11,17,10,30,857.0,88.0,1.9,19.0,531.0,714.06,558.8
2018,11,17,10,45,866.0,88.0,1.95,19.65,548.0,725.2,564.94
2018,11,17,11,0,875.0,88.0,2.0,20.3,565.0,733.22,568.99
2018,11,17,11,15,875.5,89.0,2.0,20.65,573.0,733.07,567.66
2018,11,17,11,30,876.0,90.0,2.0,21.0,581.0,729.68,564.24
2018,11,17,11,45,774.0,115.5,2.05,21.3,550.0,679.81,527.71
2018,11,17,12,0,672.0,141.0,2.1,21.6,519.0,626.63,487.39
2018,11,17,12,15,638.5,149.0,2.1,21.7,505.0,600.64,467.74
2018,11,17,12,30,605.0,157.0,2.1,21.8,491.0,573.3,446.77
