Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,45,642.5,145.5,2.1,21.9,492.5,570.02,444.39
2018,11,17,13,0,680.0,134.0,2.1,22.0,494.0,562.8,438.7
2018,11,17,13,15,616.0,143.0,2.1,21.9,459.0,513.72,401.07
2018,11,17,13,30,552.0,152.0,2.1,21.8,424.0,464.44,363.11
2018,11,17,13,45,572.0,138.0,2.1,21.7,406.0,439.5,343.62
2018,11,17,14,0,592.0,124.0,2.1,21.6,388.0,413.58,322.51
2018,11,17,14,15,638.0,107.0,2.05,21.35,371.5,390.99,303.08
2018,11,17,14,30,684.0,90.0,2.0,21.1,355.0,363.11,278.34
2018,11,17,14,45,682.0,82.0,1.95,20.8,323.0,322.19,242.82
2018,11,17,15,0,680.0,74.0,1.9,20.5,291.0,280.12,205.45
2018,11,17,15,15,631.0,68.5,1.9,20.5,247.5,227.7,160.39
2018,11,17,15,30,582.0,63.0,1.9,20.5,204.0,179.14,118.88
2018,11,17,15,45,435.5,58.5,1.5,18.9,152.0,121.23,75.82
2018,11,17,16,0,289.0,54.0,1.1,17.3,100.0,77.29,46.41
2018,11,17,16,15,195.0,40.0,1.1,16.3,66.5,42.8,23.91
2018,11,17,16,30,101.0,26.0,1.1,15.3,33.0,21.69,7.7
2018,11,17,16,45,58.0,14.0,1.05,14.35,17.5,13.76,0.0
2018,11,17,17,0,15.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,6,45,43.5,7.5,0.85,9.0,9.0,0.0,0.0
2018,11,18,7,0,87.0,15.0,0.9,9.0,18.0,38.79,0.0
2018,11,18,7,15,148.5,29.0,1.1,9.5,43.5,96.13,59.24
2018,11,18,7,30,210.0,43.0,1.3,10.0,69.0,142.85,109.5
2018,11,18,7,45,239.5,58.5,1.45,10.5,99.5,181.0,144.76
2018,11,18,8,0,269.0,74.0,1.6,11.0,130.0,221.2,180.65
2018,11,18,8,15,338.0,83.0,1.7,11.65,169.5,274.78,226.65
2018,11,18,8,30,407.0,92.0,1.8,12.3,209.0,332.73,275.24
2018,11,18,8,45,459.5,99.5,1.85,12.9,250.0,383.37,316.71
2018,11,18,9,0,512.0,107.0,1.9,13.5,291.0,436.0,358.74
2018,11,18,9,15,635.0,96.5,2.0,14.45,348.5,516.81,422.16
2018,11,18,9,30,758.0,86.0,2.1,15.4,406.0,598.18,484.12
2018,11,18,9,45,779.5,88.0,2.25,16.3,437.5,627.13,504.61
2018,11,18,10,0,801.0,90.0,2.4,17.2,469.0,656.77,525.5
2018,11,18,10,15,801.0,94.5,2.5,17.95,489.5,672.07,535.2
2018,11,18,10,30,801.0,99.0,2.6,18.7,510.0,684.41,542.41
2018,11,18,10,45,806.5,100.5,2.65,19.5,526.0,694.37,547.58
2018,11,18,11,0,812.0,102.0,2.7,20.3,542.0,701.37,550.68
2018,11,18,11,15,804.0,106.0,2.75,20.75,548.0,698.47,547.44
2018,11,18,11,30,796.0,110.0,2.8,21.2,554.0,692.57,542.22
2018,11,18,11,45,821.5,103.5,2.8,21.65,562.5,695.92,543.64
2018,11,18,12,0,847.0,97.0,2.8,22.1,571.0,695.75,542.57
2018,11,18,12,15,800.5,108.0,2.8,22.25,552.0,662.35,516.87
2018,11,18,12,30,754.0,119.0,2.8,22.4,533.0,629.13,491.25
2018,11,18,12,45,711.0,128.0,2.75,22.5,510.5,593.42,463.63
2018,11,18,13,0,668.0,137.0,2.7,22.6,488.0,557.08,435.33
2018,11,18,13,15,554.5,156.5,2.6,22.55,440.0,488.57,382.25
2018,11,18,13,30,441.0,176.0,2.5,22.5,392.0,427.38,334.33
2018,11,18,13,45,496.0,152.0,2.4,22.4,382.0,413.89,323.74
2018,11,18,14,0,551.0,128.0,2.3,22.3,372.0,395.23,308.17
2018,11,18,14,15,608.5,111.0,2.15,22.0,361.0,381.08,295.05
2018,11,18,14,30,666.0,94.0,2.0,21.7,350.0,358.93,274.55
2018,11,18,14,45,648.0,87.5,1.85,21.4,315.5,314.83,236.8
2018,11,18,15,0,630.0,81.0,1.7,21.1,281.0,271.09,198.69
2018,11,18,15,15,583.5,75.0,1.7,21.1,239.5,221.32,156.15
2018,11,18,15,30,537.0,69.0,1.7,21.1,198.0,175.25,117.0
2018,11,18,15,45,434.0,61.0,1.25,19.35,151.5,122.93,77.02
2018,11,18,16,0,331.0,53.0,0.8,17.6,105.0,80.03,46.88
2018,11,18,16,15,230.0,39.0,0.8,16.75,69.5,43.14,23.27
2018,11,18,16,30,129.0,25.0,0.8,15.9,34.0,19.61,5.68
2018,11,18,16,45,69.5,13.5,0.85,15.1,18.0,13.27,0.0
2018,11,18,17,0,10.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,13.9,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,6,45,0.0,4.0,1.1,10.55,4.0,0.0,0.0
2018,11,19,7,0,0.0,8.0,1.1,10.7,8.0,7.86,0.0
2018,11,19,7,15,0.0,21.0,1.05,11.25,21.0,20.54,8.11
2018,11,19,7,30,0.0,34.0,1.0,11.8,34.0,34.04,22.52
2018,11,19,7,45,0.0,49.5,0.95,12.3,49.5,50.15,36.79
2018,11,19,8,0,0.0,65.0,0.9,12.8,65.0,66.01,50.6
2018,11,19,8,15,39.5,87.5,1.1,13.25,98.5,113.77,91.29
2018,11,19,8,30,79.0,110.0,1.3,13.7,132.0,160.64,130.86
2018,11,19,8,45,126.5,128.5,1.45,14.15,170.5,216.07,176.99
2018,11,19,9,0,174.0,147.0,1.6,14.6,209.0,267.64,219.24
2018,11,19,9,15,205.5,160.0,1.6,15.0,240.5,304.87,249.0
2018,11,19,9,30,237.0,173.0,1.6,15.4,272.0,350.92,285.13
2018,11,19,9,45,215.0,189.0,1.6,15.75,284.0,350.27,283.32
2018,11,19,10,0,193.0,205.0,1.6,16.1,296.0,355.79,286.36
2018,11,19,10,15,201.0,215.5,1.6,16.45,314.5,374.22,300.03
2018,11,19,10,30,209.0,226.0,1.6,16.8,333.0,392.13,313.08
2018,11,19,10,45,225.0,230.0,1.6,17.1,348.5,407.69,324.55
2018,11,19,11,0,241.0,234.0,1.6,17.4,364.0,430.31,341.2
2018,11,19,11,15,158.5,232.0,1.55,17.55,318.0,360.36,285.45
2018,11,19,11,30,76.0,230.0,1.5,17.7,272.0,291.08,229.9
2018,11,19,11,45,74.5,227.0,1.45,17.85,268.5,285.22,225.35
2018,11,19,12,0,73.0,224.0,1.4,18.0,265.0,279.24,220.45
2018,11,19,12,15,139.5,228.5,1.35,18.1,305.0,332.64,263.04
2018,11,19,12,30,206.0,233.0,1.3,18.2,345.0,376.95,297.55
2018,11,19,12,45,241.0,229.0,1.25,18.25,357.0,394.26,310.58
2018,11,19,13,0,276.0,225.0,1.2,18.3,369.0,403.41,317.44
2018,11,19,13,15,367.0,196.0,1.1,18.3,379.5,415.93,327.44
2018,11,19,13,30,458.0,167.0,1.0,18.3,390.0,426.58,335.18
2018,11,19,13,45,488.0,151.0,0.95,18.25,376.5,407.88,319.97
2018,11,19,14,0,518.0,135.0,0.9,18.2,363.0,385.83,301.81
2018,11,19,14,15,511.0,124.5,0.8,17.95,335.0,349.87,272.37
2018,11,19,14,30,504.0,114.0,0.7,17.7,307.0,313.36,241.89
2018,11,19,14,45,402.5,111.5,0.65,17.45,255.5,251.84,192.75
2018,11,19,15,0,301.0,109.0,0.6,17.2,204.0,197.41,149.48
2018,11,19,15,15,178.0,83.0,0.6,17.2,137.0,125.7,93.29
2018,11,19,15,30,55.0,57.0,0.6,17.2,70.0,66.25,47.85
2018,11,19,15,45,41.0,43.0,0.7,16.6,51.5,47.49,32.5
2018,11,19,16,0,27.0,29.0,0.8,16.0,33.0,30.34,18.56
2018,11,19,16,15,22.5,20.0,0.85,15.7,22.5,19.86,9.83
2018,11,19,16,30,18.0,11.0,0.9,15.4,12.0,10.37,0.0
2018,11,19,16,45,14.5,6.5,0.95,15.15,7.0,6.39,0.0
2018,11,19,17,0,11.0,2.0,1.0,14.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,14.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,6,45,44.0,6.5,1.25,8.8,7.5,0.0,0.0
2018,11,20,7,0,88.0,13.0,1.2,8.9,15.0,36.62,0.0
2018,11,20,7,15,233.5,25.0,1.3,9.85,48.0,115.71,63.21
2018,11,20,7,30,379.0,37.0,1.4,10.8,81.0,195.99,148.24
2018,11,20,7,45,488.5,43.0,1.5,11.7,125.5,263.49,208.23
2018,11,20,8,0,598.0,49.0,1.6,12.6,170.0,338.92,272.91
2018,11,20,8,15,635.0,55.5,1.65,13.3,210.5,387.08,314.69
2018,11,20,8,30,672.0,62.0,1.7,14.0,251.0,436.33,355.79
2018,11,20,8,45,718.0,64.0,1.75,14.75,293.5,483.39,393.79
2018,11,20,9,0,764.0,66.0,1.8,15.5,336.0,533.96,433.14
2018,11,20,9,15,785.0,70.0,2.05,16.45,372.0,571.7,461.99
2018,11,20,9,30,806.0,74.0,2.3,17.4,408.0,607.93,488.99
2018,11,20,9,45,819.0,77.0,2.55,18.35,438.0,635.95,509.2
2018,11,20,10,0,832.0,80.0,2.8,19.3,468.0,661.6,527.25
2018,11,20,10,15,844.5,81.0,2.85,19.75,492.0,682.05,540.82
2018,11,20,10,30,857.0,82.0,2.9,20.2,516.0,699.76,552.21
2018,11,20,10,45,866.0,82.5,3.0,20.7,533.5,711.51,559.42
2018,11,20,11,0,875.0,83.0,3.1,21.2,551.0,720.17,564.5
2018,11,20,11,15,879.5,83.5,3.15,21.45,560.5,722.45,565.38
2018,11,20,11,30,884.0,84.0,3.2,21.7,570.0,717.86,561.45
2018,11,20,11,45,880.5,84.5,3.25,21.95,570.0,708.26,554.06
2018,11,20,12,0,877.0,85.0,3.3,22.2,570.0,698.75,546.89
2018,11,20,12,15,792.5,105.5,3.3,22.3,540.0,650.43,510.03
2018,11,20,12,30,708.0,126.0,3.3,22.4,510.0,603.27,473.49
2018,11,20,12,45,709.5,121.0,3.3,22.45,498.0,581.86,457.22
2018,11,20,13,0,711.0,116.0,3.3,22.5,486.0,558.05,438.76
2018,11,20,13,15,685.0,117.5,3.25,22.35,462.0,523.0,411.44
2018,11,20,13,30,659.0,119.0,3.2,22.2,438.0,487.33,383.28
2018,11,20,13,45,682.5,104.5,3.2,22.05,418.5,459.97,361.4
2018,11,20,14,0,706.0,90.0,3.2,21.9,399.0,429.1,335.96
2018,11,20,14,15,666.5,90.5,3.05,21.65,364.0,383.13,297.96
2018,11,20,14,30,627.0,91.0,2.9,21.4,329.0,338.68,260.61
2018,11,20,14,45,590.0,87.0,2.8,21.1,292.5,292.52,221.45
2018,11,20,15,0,553.0,83.0,2.7,20.8,256.0,248.53,183.55
2018,11,20,15,15,443.0,81.0,2.7,20.8,206.5,189.9,135.94
2018,11,20,15,30,333.0,79.0,2.7,20.8,157.0,142.44,98.63
2018,11,20,15,45,311.0,64.5,1.95,19.35,125.5,106.53,68.96
2018,11,20,16,0,289.0,50.0,1.2,17.9,94.0,72.69,42.57
2018,11,20,16,15,190.0,36.5,1.1,17.3,61.5,38.89,20.82
2018,11,20,16,30,91.0,23.0,1.0,16.7,29.0,19.29,3.87
2018,11,20,16,45,53.5,13.0,0.95,16.1,15.5,12.78,0.0
2018,11,20,17,0,16.0,3.0,0.9,15.5,2.0,0.0,0.0
2018,11,20,17,15,8.0,1.5,0.85,15.4,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.7,13.3,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.8,13.4,2.0,1.97,0.0
2018,11,21,7,15,0.0,4.5,3.0,13.75,4.5,4.33,0.0
2018,11,21,7,30,0.0,7.0,3.2,14.1,7.0,6.74,0.0
2018,11,21,7,45,0.0,8.5,3.4,14.5,8.5,8.19,1.22
2018,11,21,8,0,0.0,10.0,3.6,14.9,10.0,9.64,2.53
2018,11,21,8,15,0.0,10.5,3.75,15.15,10.5,10.12,2.98
2018,11,21,8,30,0.0,11.0,3.9,15.4,11.0,10.61,3.41
2018,11,21,8,45,0.0,30.0,4.05,15.65,30.0,28.95,19.04
2018,11,21,9,0,0.0,49.0,4.2,15.9,49.0,47.33,34.56
2018,11,21,9,15,0.0,53.5,4.4,16.15,53.5,51.69,38.12
2018,11,21,9,30,0.0,58.0,4.6,16.4,58.0,56.05,41.66
2018,11,21,9,45,0.0,91.5,4.8,16.7,91.5,89.05,69.07
2018,11,21,10,0,0.0,125.0,5.0,17.0,125.0,123.34,97.18
2018,11,21,10,15,4.0,148.0,5.1,17.25,150.0,149.7,118.64
2018,11,21,10,30,8.0,171.0,5.2,17.5,175.0,176.23,140.06
2018,11,21,10,45,29.0,192.5,5.35,17.7,208.0,219.84,175.68
2018,11,21,11,0,50.0,214.0,5.5,17.9,241.0,257.5,206.18
2018,11,21,11,15,51.5,217.5,5.55,17.95,245.5,261.34,209.06
2018,11,21,11,30,53.0,221.0,5.6,18.0,250.0,265.05,211.9
2018,11,21,11,45,88.5,229.0,5.7,18.05,277.5,296.98,238.23
2018,11,21,12,0,124.0,237.0,5.8,18.1,305.0,334.21,268.48
2018,11,21,12,15,102.5,196.0,5.8,18.0,252.0,272.77,219.29
2018,11,21,12,30,81.0,155.0,5.8,17.9,199.0,212.7,170.81
2018,11,21,12,45,41.0,120.0,5.8,17.8,142.5,144.84,114.93
2018,11,21,13,0,1.0,85.0,5.8,17.7,86.0,82.82,63.22
2018,11,21,13,15,12.5,100.5,5.7,17.6,107.0,104.58,81.53
2018,11,21,13,30,24.0,116.0,5.6,17.5,128.0,127.56,100.71
2018,11,21,13,45,21.0,107.5,5.55,17.35,117.5,116.5,91.67
2018,11,21,14,0,18.0,99.0,5.5,17.2,107.0,105.67,82.81
2018,11,21,14,15,55.5,91.5,5.3,17.1,113.0,115.24,90.79
2018,11,21,14,30,93.0,84.0,5.1,17.0,119.0,119.45,93.77
2018,11,21,14,45,174.5,97.0,4.9,16.85,154.0,156.78,122.84
2018,11,21,15,0,256.0,110.0,4.7,16.7,189.0,184.41,142.28
2018,11,21,15,15,244.5,97.5,4.7,16.7,164.0,155.71,116.86
2018,11,21,15,30,233.0,85.0,4.7,16.7,139.0,127.83,92.27
2018,11,21,15,45,183.0,70.0,3.85,16.25,107.0,92.94,64.16
2018,11,21,16,0,133.0,55.0,3.0,15.8,75.0,63.14,41.36
2018,11,21,16,15,98.5,39.0,2.7,15.4,51.0,38.35,22.7
2018,11,21,16,30,64.0,23.0,2.4,15.0,27.0,19.28,3.02
2018,11,21,16,45,40.5,13.0,2.1,14.65,14.5,12.78,0.0
2018,11,21,17,0,17.0,3.0,1.8,14.3,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,1.8,14.15,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,22,6,45,30.0,3.5,1.05,10.6,4.0,0.0,0.0
2018,11,22,7,0,60.0,7.0,1.0,10.7,8.0,22.82,0.0
2018,11,22,7,15,237.0,20.0,1.1,11.4,43.0,108.77,46.8
2018,11,22,7,30,414.0,33.0,1.2,12.1,78.0,202.1,149.95
2018,11,22,7,45,434.0,35.0,1.35,12.75,101.5,229.49,179.64
2018,11,22,8,0,454.0,37.0,1.5,13.4,125.0,257.25,206.79
2018,11,22,8,15,287.0,48.0,1.55,13.75,108.5,203.32,165.93
2018,11,22,8,30,120.0,59.0,1.6,14.1,92.0,132.25,107.46
2018,11,22,8,45,223.0,83.0,1.65,14.45,156.0,220.36,182.02
2018,11,22,9,0,326.0,107.0,1.7,14.8,220.0,322.63,265.67
2018,11,22,9,15,470.0,95.0,1.75,15.2,277.0,407.64,334.46
2018,11,22,9,30,614.0,83.0,1.8,15.6,334.0,495.11,403.59
2018,11,22,9,45,599.0,100.0,1.85,15.95,359.5,516.99,418.92
2018,11,22,10,0,584.0,117.0,1.9,16.3,385.0,535.67,431.93
2018,11,22,10,15,602.5,122.5,2.0,16.65,411.5,561.65,451.14
2018,11,22,10,30,621.0,128.0,2.1,17.0,438.0,585.8,468.7
2018,11,22,10,45,597.5,141.5,2.2,17.3,448.0,587.19,468.52
2018,11,22,11,0,574.0,155.0,2.3,17.6,458.0,582.71,464.16
2018,11,22,11,15,733.0,115.0,2.4,17.8,509.0,652.41,518.46
2018,11,22,11,30,892.0,75.0,2.5,18.0,560.0,708.88,560.2
2018,11,22,11,45,891.5,75.0,2.6,18.15,561.0,700.94,554.03
2018,11,22,12,0,891.0,75.0,2.7,18.3,562.0,689.82,546.13
2018,11,22,12,15,816.5,90.0,2.75,18.35,532.5,645.97,513.06
2018,11,22,12,30,742.0,105.0,2.8,18.4,503.0,599.4,477.12
2018,11,22,12,45,726.0,107.0,2.9,18.45,488.5,574.15,457.77
2018,11,22,13,0,710.0,109.0,3.0,18.5,474.0,547.17,436.64
2018,11,22,13,15,768.5,93.0,3.05,18.4,473.5,541.27,432.04
2018,11,22,13,30,827.0,77.0,3.1,18.3,473.0,530.64,423.04
2018,11,22,13,45,839.0,70.0,3.15,18.2,452.0,499.92,397.69
2018,11,22,14,0,851.0,63.0,3.2,18.1,431.0,465.36,368.57
2018,11,22,14,15,831.5,60.5,3.25,17.85,397.0,420.04,330.32
2018,11,22,14,30,812.0,58.0,3.3,17.6,363.0,374.42,290.79
2018,11,22,14,45,783.0,56.0,3.3,17.35,324.5,325.51,247.71
2018,11,22,15,0,754.0,54.0,3.3,17.1,286.0,277.59,204.64
2018,11,22,15,15,712.5,50.0,3.3,17.1,244.0,225.91,158.41
2018,11,22,15,30,671.0,46.0,3.3,17.1,202.0,177.14,115.18
2018,11,22,15,45,604.0,41.5,2.8,16.0,159.5,127.49,74.53
2018,11,22,16,0,537.0,37.0,2.3,14.9,117.0,84.14,42.68
2018,11,22,16,15,412.5,30.0,2.05,14.1,78.5,41.44,17.94
2018,11,22,16,30,288.0,23.0,1.8,13.3,40.0,18.75,1.92
2018,11,22,16,45,144.0,11.5,1.5,12.55,20.0,11.3,0.0
2018,11,22,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.0,12.85,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.0,12.9,4.0,8.14,0.0
2018,11,23,7,15,8.0,6.5,1.05,13.25,6.5,9.35,0.0
2018,11,23,7,30,0.0,9.0,1.1,13.6,9.0,8.67,1.36
2018,11,23,7,45,0.0,11.5,1.1,13.95,11.5,11.08,3.67
2018,11,23,8,0,0.0,14.0,1.1,14.3,14.0,13.5,5.84
2018,11,23,8,15,0.0,22.0,1.3,14.6,22.0,21.22,12.51
2018,11,23,8,30,0.0,30.0,1.5,14.9,30.0,28.95,19.13
2018,11,23,8,45,0.0,43.0,1.7,15.15,43.0,41.52,29.81
2018,11,23,9,0,0.0,56.0,1.9,15.4,56.0,54.11,40.39
2018,11,23,9,15,0.0,74.0,2.1,15.7,74.0,71.66,55.02
2018,11,23,9,30,0.0,92.0,2.3,16.0,92.0,89.9,70.07
2018,11,23,9,45,0.0,99.0,2.5,16.3,99.0,96.81,75.57
2018,11,23,10,0,0.0,106.0,2.7,16.6,106.0,103.74,81.07
2018,11,23,10,15,4.0,128.5,2.85,16.8,130.5,129.4,102.08
2018,11,23,10,30,8.0,151.0,3.0,17.0,155.0,155.27,123.03
2018,11,23,10,45,4.0,136.5,3.2,17.15,138.5,137.12,107.92
2018,11,23,11,0,0.0,122.0,3.4,17.3,122.0,119.31,93.14
2018,11,23,11,15,0.0,96.0,3.5,17.35,96.0,93.08,71.59
2018,11,23,11,30,0.0,70.0,3.6,17.4,70.0,67.69,50.66
2018,11,23,11,45,0.0,72.0,3.65,17.4,72.0,69.63,52.26
2018,11,23,12,0,0.0,74.0,3.7,17.4,74.0,71.57,53.86
2018,11,23,12,15,0.5,101.0,3.7,17.35,101.5,98.31,75.91
2018,11,23,12,30,1.0,128.0,3.7,17.3,129.0,125.48,98.21
2018,11,23,12,45,2.0,134.5,3.75,17.3,136.0,132.53,104.03
2018,11,23,13,0,3.0,141.0,3.8,17.3,143.0,139.52,109.85
2018,11,23,13,15,4.5,134.0,3.75,17.25,136.5,133.24,104.87
2018,11,23,13,30,6.0,127.0,3.7,17.2,130.0,126.89,99.86
2018,11,23,13,45,3.5,100.5,3.65,17.15,102.0,99.22,77.21
2018,11,23,14,0,1.0,74.0,3.6,17.1,74.0,72.01,54.78
2018,11,23,14,15,89.5,54.0,3.5,17.0,87.0,93.26,72.49
2018,11,23,14,30,178.0,34.0,3.4,16.9,100.0,105.05,81.03
2018,11,23,14,45,139.0,42.0,3.3,16.8,90.5,90.61,68.39
2018,11,23,15,0,100.0,50.0,3.2,16.7,81.0,79.13,58.7
2018,11,23,15,15,50.0,37.5,3.2,16.7,53.0,49.06,34.24
2018,11,23,15,30,0.0,25.0,3.2,16.7,25.0,24.12,14.77
2018,11,23,15,45,12.0,19.5,2.4,16.05,21.5,20.67,11.26
2018,11,23,16,0,24.0,14.0,1.6,15.4,18.0,15.78,6.55
2018,11,23,16,15,24.0,11.0,1.45,15.0,13.5,10.94,2.54
2018,11,23,16,30,24.0,8.0,1.3,14.6,9.0,6.97,0.0
2018,11,23,16,45,12.0,4.0,1.15,14.2,4.5,3.93,0.0
2018,11,23,17,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,24,6,45,37.5,4.0,1.0,13.1,4.5,0.0,0.0
2018,11,24,7,0,75.0,8.0,1.0,13.2,9.0,27.4,0.0
2018,11,24,7,15,237.0,19.5,1.2,13.7,40.5,105.46,27.03
2018,11,24,7,30,399.0,31.0,1.4,14.2,72.0,192.37,139.4
2018,11,24,7,45,338.5,26.5,1.6,14.65,73.0,178.39,137.79
2018,11,24,8,0,278.0,22.0,1.8,15.1,74.0,157.3,124.99
2018,11,24,8,15,162.5,24.5,2.05,15.45,57.0,115.64,92.55
2018,11,24,8,30,47.0,27.0,2.3,15.8,40.0,55.97,42.4
2018,11,24,8,45,23.5,40.5,2.5,16.1,47.0,52.32,39.17
2018,11,24,9,0,0.0,54.0,2.7,16.4,54.0,52.17,38.58
2018,11,24,9,15,0.0,63.0,2.8,16.75,63.0,60.89,45.78
2018,11,24,9,30,0.0,72.0,2.9,17.1,72.0,69.61,52.91
2018,11,24,9,45,0.0,98.0,3.05,17.4,98.0,95.82,74.48
2018,11,24,10,0,0.0,124.0,3.2,17.7,124.0,122.46,96.15
2018,11,24,10,15,7.5,137.0,3.25,18.0,140.5,140.68,110.94
2018,11,24,10,30,15.0,150.0,3.3,18.3,157.0,159.07,125.77
2018,11,24,10,45,33.5,159.0,3.4,18.6,176.0,186.28,147.96
2018,11,24,11,0,52.0,168.0,3.5,18.9,195.0,208.36,165.86
2018,11,24,11,15,56.0,180.0,3.5,19.05,209.5,223.45,177.69
2018,11,24,11,30,60.0,192.0,3.5,19.2,224.0,238.29,189.3
2018,11,24,11,45,36.5,183.5,3.55,19.35,203.0,211.98,167.54
2018,11,24,12,0,13.0,175.0,3.6,19.5,182.0,181.51,142.52
2018,11,24,12,15,11.0,168.5,3.6,19.45,174.5,173.14,135.87
2018,11,24,12,30,9.0,162.0,3.6,19.4,167.0,164.89,129.29
2018,11,24,12,45,5.0,132.5,3.6,19.35,135.5,132.4,103.13
2018,11,24,13,0,1.0,103.0,3.6,19.3,104.0,100.53,77.28
2018,11,24,13,15,2.5,120.0,3.6,19.2,121.5,118.18,91.87
2018,11,24,13,30,4.0,137.0,3.6,19.1,139.0,135.78,106.35
2018,11,24,13,45,3.0,125.0,3.6,18.95,126.5,123.17,96.26
2018,11,24,14,0,2.0,113.0,3.6,18.8,114.0,110.69,86.27
2018,11,24,14,15,97.0,92.0,3.55,18.6,128.0,133.15,104.76
2018,11,24,14,30,192.0,71.0,3.5,18.4,142.0,147.42,115.17
2018,11,24,14,45,166.5,75.5,3.45,18.2,132.5,132.11,101.77
2018,11,24,15,0,141.0,80.0,3.4,18.0,123.0,120.7,91.81
2018,11,24,15,15,176.5,60.0,3.4,18.0,105.5,102.09,74.06
2018,11,24,15,30,212.0,40.0,3.4,18.0,88.0,80.25,53.13
2018,11,24,15,45,297.5,38.5,2.85,17.1,90.5,79.27,47.65
2018,11,24,16,0,383.0,37.0,2.3,16.2,93.0,68.52,35.79
2018,11,24,16,15,218.0,23.5,2.05,15.45,53.0,27.71,11.42
2018,11,24,16,30,53.0,10.0,1.8,14.7,13.0,7.54,0.0
2018,11,24,16,45,26.5,5.0,1.5,13.95,6.5,4.91,0.0
2018,11,24,17,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,6,45,42.0,5.0,1.15,9.35,5.5,0.0,0.0
2018,11,25,7,0,84.0,10.0,1.2,9.4,11.0,31.51,0.0
2018,11,25,7,15,229.0,21.5,1.2,9.85,40.5,103.53,14.92
2018,11,25,7,30,374.0,33.0,1.2,10.3,70.0,184.54,134.38
2018,11,25,7,45,465.0,40.5,1.15,10.75,110.5,244.48,191.0
2018,11,25,8,0,556.0,48.0,1.1,11.2,151.0,311.05,249.17
2018,11,25,8,15,613.5,52.5,1.1,11.75,193.0,364.28,295.38
2018,11,25,8,30,671.0,57.0,1.1,12.3,235.0,417.4,339.97
2018,11,25,8,45,710.0,60.0,1.05,12.85,275.0,463.99,377.59
2018,11,25,9,0,749.0,63.0,1.0,13.4,315.0,510.83,413.94
2018,11,25,9,15,777.5,65.0,1.0,14.1,351.5,550.11,443.37
2018,11,25,9,30,806.0,67.0,1.0,14.8,388.0,588.3,471.08
2018,11,25,9,45,828.0,67.5,1.0,15.45,419.0,619.14,492.69
2018,11,25,10,0,850.0,68.0,1.0,16.1,450.0,643.92,509.53
2018,11,25,10,15,862.0,69.0,0.9,16.6,474.5,664.32,521.33
2018,11,25,10,30,874.0,70.0,0.8,17.1,499.0,682.0,530.82
2018,11,25,10,45,882.0,70.5,0.7,17.65,516.0,693.44,535.67
2018,11,25,11,0,890.0,71.0,0.6,18.2,533.0,701.79,538.37
2018,11,25,11,15,893.0,72.0,0.7,18.55,542.5,704.06,540.12
2018,11,25,11,30,896.0,73.0,0.8,18.9,552.0,703.09,539.76
2018,11,25,11,45,896.5,73.0,0.85,19.25,554.0,696.02,534.63
2018,11,25,12,0,897.0,73.0,0.9,19.6,556.0,685.76,527.41
2018,11,25,12,15,896.0,72.0,1.05,19.85,550.0,670.23,517.61
2018,11,25,12,30,895.0,71.0,1.2,20.1,544.0,651.66,504.8
2018,11,25,12,45,891.0,70.0,1.35,20.3,531.0,628.27,488.17
2018,11,25,13,0,887.0,69.0,1.5,20.5,518.0,602.15,469.03
2018,11,25,13,15,877.5,68.0,1.65,20.45,497.5,570.32,445.49
2018,11,25,13,30,868.0,67.0,1.8,20.4,477.0,536.37,419.59
2018,11,25,13,45,854.0,65.5,1.9,20.4,449.5,497.72,389.03
2018,11,25,14,0,840.0,64.0,2.0,20.4,422.0,457.68,356.48
2018,11,25,14,15,820.0,62.5,2.0,20.15,389.0,414.42,320.55
2018,11,25,14,30,800.0,61.0,2.0,19.9,356.0,370.01,282.72
2018,11,25,14,45,771.0,58.0,2.05,19.7,317.5,320.91,240.42
2018,11,25,15,0,742.0,55.0,2.1,19.5,279.0,272.84,198.07
2018,11,25,15,15,699.5,51.0,2.1,19.5,237.5,221.82,153.24
2018,11,25,15,30,657.0,47.0,2.1,19.5,196.0,173.82,111.43
2018,11,25,15,45,589.5,42.0,1.6,18.15,154.0,124.65,71.94
2018,11,25,16,0,522.0,37.0,1.1,16.8,112.0,81.84,41.07
2018,11,25,16,15,397.0,29.5,1.1,16.05,74.5,39.81,16.93
2018,11,25,16,30,272.0,22.0,1.1,15.3,37.0,18.0,0.0
2018,11,25,16,45,136.0,11.0,1.1,14.6,18.5,10.81,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,45,31.5,4.0,0.8,9.15,4.5,0.0,0.0
2018,11,26,7,0,63.0,8.0,0.8,9.2,9.0,23.97,0.0
2018,11,26,7,15,132.0,22.0,0.95,10.0,32.0,74.25,0.0
2018,11,26,7,30,201.0,36.0,1.1,10.8,55.0,128.12,92.03
2018,11,26,7,45,397.0,39.0,1.25,11.6,102.5,215.2,167.56
2018,11,26,8,0,593.0,42.0,1.4,12.4,150.0,315.22,251.59
2018,11,26,8,15,621.5,48.0,1.5,13.05,187.0,358.19,289.96
2018,11,26,8,30,650.0,54.0,1.6,13.7,224.0,401.59,327.36
2018,11,26,8,45,614.0,69.5,1.7,14.4,250.5,424.26,346.55
2018,11,26,9,0,578.0,85.0,1.8,15.1,277.0,439.8,359.1
2018,11,26,9,15,628.5,85.5,1.85,16.0,315.5,485.71,394.86
2018,11,26,9,30,679.0,86.0,1.9,16.9,354.0,532.02,429.76
2018,11,26,9,45,633.0,105.0,1.9,17.75,370.0,537.76,431.76
2018,11,26,10,0,587.0,124.0,1.9,18.6,386.0,538.88,430.24
2018,11,26,10,15,669.5,110.0,1.85,19.1,424.0,586.3,465.61
2018,11,26,10,30,752.0,96.0,1.8,19.6,462.0,632.64,499.07
2018,11,26,10,45,640.5,130.5,1.75,20.1,450.0,598.82,470.36
2018,11,26,11,0,529.0,165.0,1.7,20.6,438.0,557.18,436.54
2018,11,26,11,15,498.5,176.5,1.7,20.85,437.5,547.23,428.14
2018,11,26,11,30,468.0,188.0,1.7,21.1,437.0,535.35,418.08
2018,11,26,11,45,554.5,163.5,1.65,21.35,459.5,562.62,438.87
2018,11,26,12,0,641.0,139.0,1.6,21.6,482.0,589.75,458.76
2018,11,26,12,15,596.5,151.0,1.55,21.7,467.5,562.38,437.0
2018,11,26,12,30,552.0,163.0,1.5,21.8,453.0,531.81,413.31
2018,11,26,12,45,487.5,174.5,1.4,21.85,426.0,490.91,381.53
2018,11,26,13,0,423.0,186.0,1.3,21.9,399.0,451.03,350.43
2018,11,26,13,15,416.0,177.5,1.2,21.9,380.0,424.68,330.13
2018,11,26,13,30,409.0,169.0,1.1,21.9,361.0,397.52,308.87
2018,11,26,13,45,560.0,127.0,1.0,21.85,373.5,415.88,322.18
2018,11,26,14,0,711.0,85.0,0.9,21.8,386.0,420.13,323.01
2018,11,26,14,15,705.5,79.0,0.85,21.55,358.0,382.38,291.79
2018,11,26,14,30,700.0,73.0,0.8,21.3,330.0,343.41,259.02
2018,11,26,14,45,466.5,83.5,0.75,21.1,247.0,243.69,182.3
2018,11,26,15,0,233.0,94.0,0.7,20.9,164.0,160.94,119.93
2018,11,26,15,15,147.5,80.5,0.7,20.9,122.5,114.88,84.1
2018,11,26,15,30,62.0,67.0,0.7,20.9,81.0,76.86,55.42
2018,11,26,15,45,48.5,53.5,0.65,19.5,63.0,58.2,40.44
2018,11,26,16,0,35.0,40.0,0.6,18.1,45.0,41.37,26.97
2018,11,26,16,15,27.0,27.0,0.65,17.5,30.0,26.06,14.16
2018,11,26,16,30,19.0,14.0,0.7,16.9,15.0,12.9,0.0
2018,11,26,16,45,9.5,7.0,0.75,16.3,7.5,6.88,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,14.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.5,0.75,10.8,2.5,0.0,0.0
2018,11,27,7,0,19.0,5.0,0.7,10.9,5.0,9.73,0.0
2018,11,27,7,15,9.5,12.0,0.8,11.3,12.0,14.49,0.0
2018,11,27,7,30,0.0,19.0,0.9,11.7,19.0,18.34,8.77
2018,11,27,7,45,0.0,28.5,0.95,12.1,28.5,27.52,17.45
2018,11,27,8,0,0.0,38.0,1.0,12.5,38.0,36.7,25.61
2018,11,27,8,15,0.0,52.0,1.05,12.9,52.0,50.71,37.76
2018,11,27,8,30,0.0,66.0,1.1,13.3,66.0,64.99,49.98
2018,11,27,8,45,1.0,85.0,1.15,13.75,85.5,85.25,67.06
2018,11,27,9,0,2.0,104.0,1.2,14.2,105.0,105.55,83.91
2018,11,27,9,15,6.0,115.5,1.25,14.8,118.0,119.39,95.17
2018,11,27,9,30,10.0,127.0,1.3,15.4,131.0,133.46,106.47
2018,11,27,9,45,57.5,155.5,1.35,15.95,181.0,200.32,161.63
2018,11,27,10,0,105.0,184.0,1.4,16.5,231.0,271.16,218.41
2018,11,27,10,15,123.5,198.0,1.45,16.75,256.0,299.46,240.32
2018,11,27,10,30,142.0,212.0,1.5,17.0,281.0,327.72,262.17
2018,11,27,10,45,141.0,221.5,1.5,17.3,292.0,337.23,268.74
2018,11,27,11,0,140.0,231.0,1.5,17.6,303.0,346.21,274.96
2018,11,27,11,15,156.0,235.5,1.5,17.65,317.0,360.72,286.15
2018,11,27,11,30,172.0,240.0,1.5,17.7,331.0,374.63,296.79
2018,11,27,11,45,158.0,240.5,1.5,17.8,324.5,363.02,287.23
2018,11,27,12,0,144.0,241.0,1.5,17.9,318.0,351.16,277.64
2018,11,27,12,15,155.5,239.0,1.5,17.9,321.0,353.09,279.34
2018,11,27,12,30,167.0,237.0,1.5,17.9,324.0,354.17,280.28
2018,11,27,12,45,147.5,230.0,1.45,17.85,305.5,329.94,261.17
2018,11,27,13,0,128.0,223.0,1.4,17.8,287.0,306.25,242.54
2018,11,27,13,15,99.5,209.0,1.35,17.75,257.5,266.66,211.36
2018,11,27,13,30,71.0,195.0,1.3,17.7,228.0,233.32,184.95
2018,11,27,13,45,67.5,184.0,1.3,17.6,214.0,217.29,172.43
2018,11,27,14,0,64.0,173.0,1.3,17.5,200.0,201.44,159.87
